Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.56
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99234
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94879
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9928
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,5,N Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,5,N Current (Max),A,47.38
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,5,N Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,50.25
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.12
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.25
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,33.25
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,70.12
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96756
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99188
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9859
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (Max),A,31.75
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94003
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92999
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99231
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Max),A,28.62
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.06
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.69
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90228
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83865
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85013
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97351
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98727
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97208
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Min),A,41.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Max),A,23.25
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Min),A,64.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Max),A,114.5
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.38
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,151.62
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,192.5
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,143.12
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,186.25
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,188.25
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,246.12
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.38
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99411
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96054
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99384
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,5,N Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,5,N Current (Max),A,47.75
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,5,N Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,50.75
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.38
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,40.62
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,34.38
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,82.38
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.25
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9725
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99203
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98227
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (Max),A,27.38
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.5
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93494
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9426
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99301
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Max),A,26.25
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.19
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.12
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90338
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87332
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85205
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Max),A,21.62
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.25
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97092
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97534
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96197
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Min),A,35.38
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Max),A,22.5
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Min),A,65.25
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Max),A,121.38
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.12
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,147.12
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,196.38
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,141.25
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,171.5
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.75
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,179.12
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,240.38
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.88
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99261
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96472
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9978
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,5,N Current (Min),A,30.25
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,5,N Current (Max),A,60.12
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,5,N Current (RMS),A,42.5
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,49.62
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.75
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,44.12
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.75
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,59.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,83.38
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.75
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.62
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96793
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99246
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98373
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,12.25
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97324
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93787
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99515
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Max),A,29.62
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.06
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.56
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90274
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8649
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8613
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Max),A,22.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.5
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98553
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95706
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97382
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Min),A,41.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Max),A,29.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,79.38
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,122.75
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,101.12
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,160.62
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,212.38
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,134.38
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,190.5
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.75
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,214.38
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,248.75
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.06
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98926
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95068
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99725
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,5,N Current (Min),A,31.5
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,5,N Current (Max),A,60.5
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,5,N Current (RMS),A,48.62
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,25.88
