Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,42.5
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,57.38
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,81.88
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.62
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97186
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99561
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99155
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.38
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97205
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9259
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Max),A,40.5
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,20.38
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.31
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.56
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.31
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91144
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86844
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87683
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Max),A,23.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98288
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95792
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97247
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Min),A,46.5
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Max),A,31.25
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,80.12
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,147.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,108.38
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,155.25
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,205.25
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.75
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,140.75
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,173.5
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,215.12
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,289.25
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.88
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.75
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98181
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95038
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9931
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,5,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,5,N Current (Max),A,53.25
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,5,N Current (RMS),A,36.12
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,69.62
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,76.88
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97827
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99649
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99515
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,21.75
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.25
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,79.88
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97351
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96417
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Max),A,36.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,24.12
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.62
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9574
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92541
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92792
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Max),A,23.62
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.12
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.12
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98538
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96027
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98242
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Min),A,48.88
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Max),A,35.62
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,88.62
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,130.88
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,103.62
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,164.38
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,241.38
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.88
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,149.38
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,190.5
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,214.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,292.12
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.25
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99661
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95142
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9794
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,5,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,5,N Current (Max),A,61.12
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,5,N Current (RMS),A,43.25
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,32.25
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,81.25
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.75
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,42.12
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99384
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99567
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99399
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Max),A,28.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.5
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.25
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9718
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96512
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Max),A,29.62
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.56
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97296
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94012
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92914
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Max),A,29.12
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.25
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.75
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.12
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98202
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95801
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98431
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Min),A,54.38
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,77.12
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,124.75
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,101.62
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,225.88
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,271.25
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.75
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,147.25
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,208.38
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.12
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,206.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,255.88
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.12
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99097
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94949
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98117
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,5,N Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,5,N Current (Max),A,54.25
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,5,N Current (RMS),A,24.25
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,31.75
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,56.88
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.5
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,84.12
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.38
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97662
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99298
