Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98422
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Max),A,25.38
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,13.75
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95306
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97592
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99265
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Max),A,30.5
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96915
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92596
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93988
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Max),A,26.75
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.62
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98166
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96216
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98965
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Min),A,64.12
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Max),A,45.88
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.38
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,75.62
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,142.38
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,99.12
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,173.5
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,247.38
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.38
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,152.25
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,206.62
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,203.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,295.62
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99011
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94434
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98682
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,5,N Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,5,N Current (Max),A,45.88
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,5,N Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.12
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,56.25
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.5
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,72.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.75
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.31
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97794
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99384
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98404
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Max),A,22.25
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96115
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95047
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99432
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Max),A,28.62
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96738
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9314
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94131
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Max),A,29.88
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.983
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96292
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9837
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Min),A,51.12
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,72.38
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,127.62
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,92.88
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,182.75
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,224.62
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.38
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,152.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,178.12
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.12
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,197.12
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,277.12
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.12
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.5
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99203
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94751
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98294
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,5,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,5,N Current (Max),A,35.62
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,5,N Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,57.75
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.38
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,31.5
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,41.38
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.32
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9679
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99313
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98886
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Max),A,21.38
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,10.75
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94012
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97235
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Max),A,29.5
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97119
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92624
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92038
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Max),A,28.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.5
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.75
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97458
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9866
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Min),A,73.88
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Max),A,42.5
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.75
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,67.62
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,126.12
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.75
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,176.5
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,222.62
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,154.62
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,180.88
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.62
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,195.25
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,279.5
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.12
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.5
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96674
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95358
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9808
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,5,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,5,N Current (Max),A,36.12
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,5,N Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,41.12
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,53.25
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97137
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99435
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98926
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Max),A,27.88
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
