Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97021
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97556
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96866
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93222
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90665
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Max),A,31.75
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.25
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.38
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98444
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98087
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98804
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Min),A,67.75
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Max),A,36.12
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,70.5
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,120.12
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,169.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,208.5
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.38
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,156.25
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,195.38
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,206.5
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,276.88
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.62
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.63
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98456
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95297
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98419
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,5,N Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,5,N Current (Max),A,31.25
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,5,N Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,44.38
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,27.12
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,48.25
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.88
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97494
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99429
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98117
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Max),A,21.5
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,12.62
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95895
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97232
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95975
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93497
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90613
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Max),A,27.88
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.5
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97339
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96915
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9841
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Min),A,53.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Max),A,34.88
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,72.5
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,103.88
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,161.88
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,220.12
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,155.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,209.12
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.38
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,197.62
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,243.5
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.25
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.5
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98328
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96289
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98419
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,5,N Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,5,N Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,5,N Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,43.62
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,46.25
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.75
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,29.75
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,51.88
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.38
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9744
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99252
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98184
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Max),A,25.5
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,12.62
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96591
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93976
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99426
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96164
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93954
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90182
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Max),A,27.12
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.88
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.75
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.25
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98148
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96008
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Min),A,51.12
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Max),A,39.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,77.12
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,106.75
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,173.88
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,227.62
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,159.38
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,205.25
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.38
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,210.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,254.75
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.94
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.37
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99322
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96634
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98172
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,5,N Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,5,N Current (Max),A,24.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,5,N Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,35.75
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,54.62
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,39.12
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.25
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,29.12
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,55.38
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.88
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9819
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99219
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98721
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Max),A,28.25
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96658
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96027
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99115
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Max),A,27.38
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
