Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.25
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95837
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93765
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91727
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Max),A,26.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.62
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.75
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.75
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.75
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98538
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96344
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Min),A,54.25
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.88
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,72.62
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,112.5
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.38
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,191.12
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,244.75
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,156.88
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,185.25
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.25
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,202.75
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,248.62
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.38
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.5
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98038
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96121
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98181
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,5,N Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,5,N Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,5,N Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,59.38
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.38
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,58.25
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.38
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98587
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99265
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98572
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Max),A,32.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97336
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97311
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Max),A,44.5
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,35.25
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96512
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94583
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9249
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Max),A,35.88
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,22.25
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.5
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.88
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.62
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.75
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.88
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.75
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98654
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96454
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Min),A,49.88
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Max),A,37.88
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.88
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,79.5
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,130.12
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,184.5
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,265.25
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.75
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,165.5
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,191.62
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,219.25
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,283.62
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.62
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.5
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.5
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99182
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9686
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9827
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,5,N Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,5,N Current (Max),A,29.25
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,5,N Current (RMS),A,16.5
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,31.12
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,61.12
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.25
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,49.75
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.12
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.75
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,54.88
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98654
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99469
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98434
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Max),A,28.88
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98611
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96463
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Max),A,44.75
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,32.38
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.75
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96674
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95142
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94699
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.75
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.38
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,75.38
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,96.5
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.62
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98251
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98709
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Min),A,49.62
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Max),A,30.88
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.88
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,71.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,130.38
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.75
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,206.5
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,265.5
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.75
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,172.88
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,246.38
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.38
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,238.38
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,295.75
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.12
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.56
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.44
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9769
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97882
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9801
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,5,N Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,5,N Current (Max),A,33.25
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,5,N Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.25
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,32.5
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,50.5
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.88
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,49.38
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.75
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99042
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99292
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98276
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.75
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9754
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Max),A,41.38
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,30.12
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97037
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96289
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93945
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Min),A,25.38
