Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,31.75
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.75
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,68.5
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.38
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.62
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9845
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98489
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Min),A,44.5
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Max),A,28.88
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,71.88
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,118.75
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,189.5
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,261.88
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,191.62
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,261.38
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.75
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,223.25
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,285.75
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.25
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.5
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.06
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9921
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98392
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98517
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,5,N Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,5,N Current (Max),A,33.5
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,5,N Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,64.5
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.12
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,33.5
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,55.38
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.75
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.75
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,69.75
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.62
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98441
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99637
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98502
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Max),A,28.62
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94934
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98087
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99673
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Max),A,54.5
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,32.75
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,78.38
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.12
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96701
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95846
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90954
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Max),A,40.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.75
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,105.12
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98087
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97913
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Min),A,62.88
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Max),A,39.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,73.12
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,109.88
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.38
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,191.75
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,247.62
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.12
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,200.12
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,258.12
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.12
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,240.25
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,288.38
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.88
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.44
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99576
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98511
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9877
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,5,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,5,N Current (Max),A,36.5
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,5,N Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,34.62
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,69.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.38
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,30.62
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,50.12
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.88
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,71.38
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.12
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98337
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99509
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98764
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92709
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98761
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Max),A,39.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98029
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96942
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91284
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Max),A,37.25
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.25
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.62
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,66.62
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.88
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.25
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98636
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9783
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98917
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Min),A,92.75
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Max),A,43.38
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,134.5
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,73.62
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,129.62
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.62
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,191.12
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,282.38
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,201.75
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,263.88
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.62
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,232.25
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,326.38
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.12
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.87
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99683
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97879
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96289
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,5,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,5,N Current (Max),A,30.88
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,5,N Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,34.38
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,69.75
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,44.25
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.12
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,57.12
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98447
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9957
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98404
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Max),A,34.38
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.88
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97379
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99496
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99637
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Max),A,41.62
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.62
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98288
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9599
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Max),A,29.75
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.88
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.5
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,106.5
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.38
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
