Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98416
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98294
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98853
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Min),A,53.38
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Max),A,30.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.12
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,71.88
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,107.62
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,199.88
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,266.12
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.25
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,210.75
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,274.12
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.25
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,231.25
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,297.12
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.5
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99622
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95862
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97098
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,5,N Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,5,N Current (Max),A,36.62
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,5,N Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,36.88
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,67.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.12
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,52.62
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.38
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98361
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99576
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98343
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Max),A,30.12
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9624
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99539
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Max),A,59.88
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,84.38
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98322
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97034
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Max),A,34.88
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.12
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.88
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,69.88
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,96.88
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.88
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9779
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97989
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9791
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Min),A,41.38
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Max),A,25.38
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,72.62
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,115.25
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.12
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,194.75
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,255.5
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.38
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,215.25
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,271.62
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.38
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,216.5
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,280.62
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.75
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.94
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98907
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96915
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97479
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,5,N Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,5,N Current (Max),A,33.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,5,N Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,62.88
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.62
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.62
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,30.75
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,53.38
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.62
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98276
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99585
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98419
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Max),A,28.12
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96225
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99689
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Max),A,49.5
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,30.25
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.88
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,80.5
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.62
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99149
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98083
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97009
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Min),A,20.62
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Max),A,36.75
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.62
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,92.25
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.75
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.62
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.75
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.38
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97839
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96753
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97552
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Min),A,35.38
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Max),A,25.25
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,73.12
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,120.5
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.25
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,195.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,266.25
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.88
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,199.38
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,266.25
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,233.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,287.88
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.5
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.19
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98914
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95557
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97992
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,5,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,5,N Current (Max),A,37.5
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,5,N Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.38
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.75
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,31.12
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,60.12
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98566
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99606
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98837
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Max),A,39.75
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.62
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98379
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Max),A,46.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,22.75
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.38
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96368
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.88
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.38
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.25
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,68.12
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,119.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.12
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.88
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97852
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97198
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Min),A,41.38
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
