Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,72.5
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,111.38
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.38
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,197.25
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,283.62
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.88
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,195.75
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,277.75
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,242.62
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,289.38
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.38
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.25
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9892
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9541
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98593
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,5,N Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,5,N Current (Max),A,51.38
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,5,N Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,45.38
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,31.88
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,74.25
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.62
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98227
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99521
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98495
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Max),A,36.88
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95923
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99686
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Max),A,40.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98044
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94614
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Max),A,28.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.5
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.75
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,73.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,97.5
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.88
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.62
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97656
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Min),A,47.75
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Max),A,30.62
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,74.75
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,112.25
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,191.38
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,248.38
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.25
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,207.88
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,261.12
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.75
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,246.38
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,300.75
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.25
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.56
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.06
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.06
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9931
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95431
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98212
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,5,N Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,5,N Current (Max),A,49.88
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,5,N Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,81.88
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.62
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.12
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,36.5
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,64.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98202
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99548
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98349
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97031
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99683
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Max),A,34.38
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99353
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98282
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94403
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Max),A,47.38
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,31.88
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.88
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,107.5
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.12
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,75.25
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98032
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98605
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Min),A,54.12
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,76.5
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,127.5
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.75
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,184.12
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,288.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,211.62
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,256.88
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.38
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,252.75
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,299.25
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.93
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99472
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94586
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97913
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,5,N Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,5,N Current (Max),A,33.38
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,5,N Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.25
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,59.88
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.38
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,53.12
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.12
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.69
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98108
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99637
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98477
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Max),A,28.88
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97433
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98663
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Max),A,39.75
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.88
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.62
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99353
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98474
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93722
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Max),A,57.88
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,79.38
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,113.12
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.88
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.75
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,98.62
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.25
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.38
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98264
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Min),A,61.25
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Max),A,35.88
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.75
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,74.12
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,110.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.38
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,223.88
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,274.38
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.25
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,215.62
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,272.0
