Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.12
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,220.75
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,288.75
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.25
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.37
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9906
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9523
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97952
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,5,N Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,5,N Current (Max),A,61.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,5,N Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,54.62
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.88
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,29.62
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,79.88
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.25
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98215
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99661
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98346
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97424
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98407
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Max),A,40.88
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,24.12
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9812
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9422
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Max),A,45.88
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,33.62
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,81.62
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,103.25
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.88
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.38
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.88
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.25
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.38
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98227
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97049
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Min),A,52.88
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Max),A,31.75
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,78.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,130.88
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.62
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,218.25
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,272.75
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.62
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,189.88
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,238.12
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.75
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,224.62
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,317.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.25
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.31
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.93
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99283
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9574
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9921
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,5,N Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,5,N Current (Max),A,63.25
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,5,N Current (RMS),A,43.62
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,61.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.25
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.25
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.88
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,81.25
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.5
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.75
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98407
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9968
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98822
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Max),A,35.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9736
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96567
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Max),A,87.5
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,56.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,110.12
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.75
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99222
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98227
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96033
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,30.62
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,78.12
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,95.88
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.88
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.75
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.38
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.12
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,100.12
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.75
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99246
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98419
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Min),A,32.62
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Max),A,24.62
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,91.5
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,149.75
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,120.25
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,227.38
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,284.5
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,197.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,243.38
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.62
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,275.25
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,346.5
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.88
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.06
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99402
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96069
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97278
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,5,N Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,5,N Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,5,N Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,35.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,66.12
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.12
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,46.88
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,29.25
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,48.88
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.62
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98065
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99438
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98544
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Max),A,27.25
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97339
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96124
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Min),A,47.38
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Max),A,70.5
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,61.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,74.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.25
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.62
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98163
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96442
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Max),A,30.88
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.12
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.12
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,72.5
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.88
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.5
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99124
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97034
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99167
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Min),A,76.88
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Max),A,45.38
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.88
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,92.25
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,177.38
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,220.5
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,302.5
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,179.88
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,232.5
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,256.62
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,338.25
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.62
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.31
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.19
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99103
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97665
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97354
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
