Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,5,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,5,N Current (Max),A,43.62
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,5,N Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,57.12
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,73.5
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.62
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,30.12
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,50.62
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.38
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.88
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98035
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99588
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98123
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Max),A,36.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.75
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95358
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96384
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9982
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Max),A,88.5
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,61.5
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,109.25
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.62
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97906
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94836
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93173
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Max),A,39.25
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,67.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,91.88
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,97.25
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99442
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97809
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Min),A,70.62
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Max),A,33.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,76.25
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,151.5
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,210.62
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,274.38
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.88
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,172.75
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,273.25
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.25
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,240.62
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,332.5
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.81
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99536
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97699
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97943
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,5,N Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,5,N Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,5,N Current (RMS),A,24.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,30.62
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,72.5
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.25
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,70.62
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.62
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,29.88
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,56.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.25
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.32
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98215
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99594
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98334
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Max),A,36.12
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.12
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93079
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95801
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99872
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Min),A,61.25
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Max),A,88.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,74.25
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,84.5
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96417
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96378
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92627
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.88
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.62
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.62
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99274
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98315
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Min),A,50.62
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Max),A,32.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.12
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,72.88
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,121.12
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.38
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,208.25
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,270.62
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.62
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,195.12
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,277.25
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,254.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,311.75
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.88
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.56
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.31
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99765
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97671
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97259
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,5,N Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,5,N Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,5,N Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,45.62
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,75.88
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.38
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,69.25
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.12
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,29.75
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,45.12
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.5
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98325
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9967
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98679
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Max),A,31.12
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93323
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97842
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99625
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Max),A,70.62
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,38.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.31
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9668
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9595
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92297
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Max),A,45.62
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,94.75
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.38
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.38
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.88
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.12
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98898
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Min),A,71.5
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,119.25
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,114.88
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,74.5
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,122.5
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.75
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,210.88
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,271.25
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,190.5
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,312.62
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.38
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,236.25
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,310.62
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.25
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.31
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.94
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.5
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9949
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94882
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97708
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,5,N Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,5,N Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,5,N Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.62
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,60.12
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.62
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,29.62
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,44.88
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.62
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
