Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98553
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99475
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98633
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Max),A,32.25
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94391
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99533
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99637
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Max),A,72.5
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,34.62
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,99.5
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96426
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95874
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91031
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Min),A,20.62
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Max),A,39.88
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.62
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99078
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98511
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Min),A,70.5
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.62
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,122.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,72.25
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,120.25
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.62
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,208.5
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,257.62
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.62
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,199.12
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,293.75
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.12
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,241.5
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,301.75
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.38
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.25
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.44
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99115
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95328
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98166
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,5,N Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,5,N Current (Max),A,51.12
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,5,N Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,46.25
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.62
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,31.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,69.75
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.25
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97992
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99664
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98294
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Max),A,37.5
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.38
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97571
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99719
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Max),A,84.75
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,115.38
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96042
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95914
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92706
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Max),A,37.88
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.38
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.38
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.62
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98752
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Min),A,45.5
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Max),A,30.88
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,73.62
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,129.75
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,190.75
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,268.62
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.88
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,233.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,327.88
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,240.88
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,306.88
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.38
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.19
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.44
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9946
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96356
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96979
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,5,N Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,5,N Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,5,N Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,31.12
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,70.75
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.12
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,45.38
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,33.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,51.88
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.25
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98032
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99771
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98547
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Max),A,40.25
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.62
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.88
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9754
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99048
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Max),A,48.38
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,80.5
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.88
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95798
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9364
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92352
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.88
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.38
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.88
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Min),A,99.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,147.12
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.62
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,77.75
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,144.5
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,200.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,291.12
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,210.62
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,281.75
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.25
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,235.5
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,339.62
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.25
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.31
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.63
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99677
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94412
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96475
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,5,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,5,N Current (Max),A,47.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,5,N Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,83.12
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.62
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,32.12
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,51.12
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.94
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98666
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99707
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98282
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.38
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
