Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97049
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98663
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Max),A,34.25
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97092
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94302
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93066
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.62
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.88
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99844
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Min),A,124.25
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Max),A,75.75
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,109.75
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,100.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,181.5
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,139.62
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,85.88
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,153.12
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.75
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,213.75
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,303.5
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.38
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,193.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,246.12
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,267.25
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,360.25
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.75
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.75
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.87
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99194
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94415
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97061
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,5,N Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,5,N Current (Max),A,43.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,5,N Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,49.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.25
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,32.38
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,61.12
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.62
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98532
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99631
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99329
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Max),A,27.88
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96201
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97967
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9527
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90658
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Max),A,32.25
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.5
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.12
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98672
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Min),A,65.25
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,120.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.25
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,78.5
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,115.12
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,198.88
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,305.38
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.75
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,201.12
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,237.25
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.88
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,229.75
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,291.12
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.19
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.44
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99454
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95602
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97794
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,5,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,5,N Current (Max),A,34.5
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,5,N Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,53.62
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,31.12
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,57.12
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.38
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98657
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99548
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99756
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Max),A,30.38
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,13.88
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.62
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97952
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98444
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Min),A,14.25
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Max),A,82.12
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,39.62
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,114.38
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97015
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95886
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92743
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,24.25
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.25
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.12
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98071
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Min),A,61.5
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Max),A,32.88
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,109.62
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,77.88
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,146.75
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.88
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,207.12
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,265.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,188.5
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,257.75
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.88
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,243.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,340.12
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.25
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.56
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99637
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94226
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9819
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,5,N Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,5,N Current (Max),A,51.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,5,N Current (RMS),A,33.38
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,46.5
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,84.25
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.12
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.62
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,41.25
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,64.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.62
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98804
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99677
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9978
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Max),A,29.12
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.5
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.5
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98682
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99695
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Max),A,49.75
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
