Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,86.88
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9678
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95764
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94611
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.5
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.88
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Min),A,54.88
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,113.62
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.62
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,83.25
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,141.75
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.12
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,246.5
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,298.75
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.12
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,198.25
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,260.5
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.62
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,261.38
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,350.12
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.88
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.56
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.75
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.69
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99225
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94534
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9743
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,5,N Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,5,N Current (Max),A,50.5
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,5,N Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,32.25
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,72.62
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.75
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.25
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,26.12
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,68.12
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.12
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98325
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99829
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99811
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Max),A,44.88
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,81.5
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.38
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98511
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98523
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99759
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Max),A,51.38
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,30.62
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.75
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,84.12
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96814
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96667
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96466
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.12
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,90.5
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.75
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98529
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Min),A,65.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Max),A,44.75
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,123.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.38
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,76.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,120.25
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.38
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,223.12
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,278.75
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,217.12
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,290.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.38
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,265.25
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,339.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.75
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.75
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.5
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9902
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94067
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97659
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,5,N Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,5,N Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,5,N Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,46.75
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,19.38
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,56.88
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.62
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.5
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98148
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99844
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99811
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Max),A,50.75
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,37.12
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,65.25
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,84.25
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.12
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98883
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98138
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Min),A,18.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Max),A,51.12
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,32.38
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.75
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.38
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97934
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96469
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96292
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Min),A,21.38
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Max),A,41.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.62
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.12
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.12
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.62
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97836
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Min),A,86.38
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Max),A,50.38
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,123.62
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,75.5
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,121.88
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,205.25
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,283.12
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.75
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,223.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,311.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,249.38
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,333.38
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.12
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.87
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97983
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94525
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97543
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,5,N Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,5,N Current (Max),A,35.12
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,5,N Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,37.12
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,29.38
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,52.5
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.75
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.12
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98239
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.996
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99808
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Max),A,59.38
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,93.12
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.62
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98514
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Max),A,42.88
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,21.88
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97165
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93481
