Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94788
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Min),A,21.5
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Max),A,62.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,108.5
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,97.25
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96802
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.996
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Min),A,91.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Max),A,64.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,141.12
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.12
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,78.38
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,151.62
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.12
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,192.75
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,259.88
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.75
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,210.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,298.62
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.88
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,262.75
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,326.38
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.5
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.19
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99518
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93149
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97369
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,5,N Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,5,N Current (Max),A,33.25
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,5,N Current (RMS),A,22.25
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,33.38
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,59.88
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.62
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.25
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,31.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,53.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.37
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98898
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99533
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99802
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.38
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.62
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.25
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,75.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98285
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99554
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Max),A,36.5
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.75
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97714
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94614
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94556
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Max),A,46.88
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,97.88
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97836
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Min),A,76.62
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Max),A,48.38
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,121.5
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.12
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,74.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,132.25
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.38
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,210.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,271.5
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.62
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,189.75
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,277.38
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.38
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,254.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,334.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.88
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.06
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.75
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99411
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92657
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97409
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,5,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,5,N Current (Max),A,34.25
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,5,N Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,29.5
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,55.12
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.38
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,29.38
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,55.38
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.38
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.75
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99036
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99463
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99802
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,79.75
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.25
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,75.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97977
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Max),A,28.62
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96634
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93939
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93475
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.25
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.25
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.25
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.88
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.12
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98584
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99231
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99338
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Min),A,64.38
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,107.88
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,70.62
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,103.88
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.38
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,206.12
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,267.75
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.88
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,191.75
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,275.38
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.38
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,218.38
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,313.25
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.25
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.44
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.87
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99448
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94003
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9635
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,5,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,5,N Current (Max),A,30.38
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,5,N Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,58.62
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.38
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.38
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.25
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,44.12
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.38
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.88
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99265
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99609
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99823
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Max),A,23.75
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,11.25
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.62
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,84.5
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98322
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Max),A,32.5
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96606
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93906
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95337
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Max),A,60.25
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,33.62
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.88
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.38
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.75
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,107.62
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
