Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Min),A,85.12
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Max),A,48.38
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,132.12
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,69.12
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,117.88
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.75
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,207.75
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,269.38
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,209.88
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,282.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,213.88
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,314.38
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.12
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.63
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99231
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93738
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97552
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,5,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,5,N Current (Max),A,48.25
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,5,N Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.25
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,54.75
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,76.5
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.62
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.13
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99161
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99261
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99783
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.62
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.25
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.88
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95685
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Max),A,33.38
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97589
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93997
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95917
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Max),A,55.38
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,34.75
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.5
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.88
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.25
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98972
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Min),A,68.12
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Max),A,30.38
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.75
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,67.88
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,153.62
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.62
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,203.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,278.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.75
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,178.5
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,288.88
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.12
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,227.12
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,323.62
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.12
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.31
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99664
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93548
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97653
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,5,N Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,5,N Current (Max),A,35.38
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,5,N Current (RMS),A,22.88
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,41.5
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,61.25
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.38
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.25
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,57.25
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.38
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.81
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99332
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99301
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99777
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Max),A,20.62
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,13.38
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,88.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.12
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97006
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97458
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99426
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Max),A,34.88
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98309
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96201
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95764
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Max),A,46.38
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,33.25
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.5
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.38
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.5
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.88
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.88
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98795
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98593
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98505
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Min),A,40.5
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Max),A,24.88
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,67.38
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,123.25
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.62
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,212.88
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,290.38
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.38
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,179.25
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,232.5
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,220.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,294.88
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.25
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.37
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99695
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9346
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97665
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,5,N Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,5,N Current (Max),A,37.5
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,5,N Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,30.5
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,65.25
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,50.12
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.62
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99274
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99243
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99771
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Max),A,25.5
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,11.88
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,86.25
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,80.25
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98746
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94784
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Max),A,56.12
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.75
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99484
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96173
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Max),A,41.88
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,31.12
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.5
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,104.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.75
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.62
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96661
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98624
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Min),A,40.38
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Max),A,25.12
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
