Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,86.25
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,140.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,109.38
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,230.25
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,326.62
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.75
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,165.38
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,229.25
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.38
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,211.12
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,283.62
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.38
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.5
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99512
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94211
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98505
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,5,N Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,5,N Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,5,N Current (RMS),A,21.88
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,31.62
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,58.75
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.25
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.25
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,34.88
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,61.75
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.25
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.69
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99298
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9939
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99829
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Min),A,7.12
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Max),A,26.5
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,10.25
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.25
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,72.5
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,76.25
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.38
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98853
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94742
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Max),A,47.5
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,35.88
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.88
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99185
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98514
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9559
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Max),A,41.38
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.38
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.5
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.88
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,96.25
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97592
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Min),A,46.62
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Max),A,25.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,69.25
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,122.62
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.25
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,234.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,303.38
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.88
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,166.5
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,250.62
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.38
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,221.38
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,289.12
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.75
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.56
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.56
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.31
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99783
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92941
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96728
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,5,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,5,N Current (Max),A,51.12
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,5,N Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,34.25
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,76.88
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.25
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,42.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.75
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.992
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99176
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99832
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Min),A,7.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Max),A,20.75
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,10.75
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.75
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,73.38
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,93.12
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95523
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99594
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Max),A,51.88
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,34.88
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.88
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95447
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.12
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.62
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,79.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.88
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.38
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.12
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9942
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98425
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99322
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Min),A,49.25
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Max),A,31.25
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.5
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,71.62
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,119.38
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.62
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,242.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,329.38
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,180.75
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,271.88
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.75
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,238.75
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,303.62
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.12
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.38
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.25
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99768
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92929
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96039
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,5,N Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,5,N Current (Max),A,45.62
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,5,N Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,27.38
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,72.5
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.62
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.5
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.25
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,27.5
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,49.38
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.75
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.25
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98221
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98917
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99841
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Max),A,28.88
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99539
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96606
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Max),A,57.62
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,42.25
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.75
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.25
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98798
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9653
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Max),A,44.62
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,63.38
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,115.38
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.75
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.12
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.38
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.12
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97995
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99469
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Min),A,58.38
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Max),A,37.88
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.88
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,72.88
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,133.75
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,100.88
