Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,254.62
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,326.75
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.38
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,182.62
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,245.62
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.75
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,243.12
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,295.62
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.75
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.06
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.81
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99753
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93719
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98556
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,5,N Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,5,N Current (Max),A,58.25
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,5,N Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,33.25
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,80.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.88
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,23.88
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,49.38
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.25
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97821
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99432
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99817
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Max),A,26.5
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.38
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99612
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96725
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Max),A,54.75
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,39.88
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.5
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99252
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98422
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9664
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Min),A,17.88
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Max),A,35.62
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.88
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.5
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.12
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.5
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.12
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Min),A,52.25
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Max),A,28.62
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.25
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.75
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,64.88
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,130.12
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,230.25
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,306.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.88
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,172.5
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,228.75
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.62
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,234.62
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,277.25
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.38
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.56
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9968
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94614
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9902
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,5,N Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,5,N Current (Max),A,50.5
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,5,N Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,76.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.38
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,55.12
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.75
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.25
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97964
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99652
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99805
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.62
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99631
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97949
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Max),A,51.62
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,36.75
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,79.38
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97687
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.88
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.38
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.88
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.62
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98901
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Min),A,42.38
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Max),A,26.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,65.88
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,113.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,239.88
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,305.5
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.12
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,189.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,260.38
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.75
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,230.62
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,305.12
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.75
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.69
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99762
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94247
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9899
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,5,N Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,5,N Current (Max),A,49.62
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,5,N Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,37.75
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,74.75
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.88
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,32.38
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,47.62
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.62
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98688
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99713
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99823
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Max),A,30.88
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.75
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.25
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99423
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99072
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99158
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Max),A,50.38
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.38
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.38
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98996
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97321
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Max),A,47.5
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.12
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.5
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,104.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98032
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Min),A,53.12
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Max),A,28.62
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,63.12
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,110.25
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.75
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,237.38
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,305.62
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.62
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,194.75
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,265.88
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,211.5
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,278.38
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.25
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.44
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
