Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99368
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94989
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99182
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,5,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,5,N Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,5,N Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,61.62
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.75
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,32.5
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,51.5
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.62
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.32
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99203
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99789
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99887
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Max),A,46.62
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.25
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.12
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,94.88
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.38
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99561
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99551
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Max),A,46.75
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,30.12
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.12
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97995
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98169
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Max),A,35.25
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.5
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.12
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.25
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98187
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96814
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Min),A,57.12
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Max),A,37.25
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,60.88
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,120.5
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.12
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,224.12
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,328.5
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.62
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,189.62
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,280.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,183.12
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,267.12
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.88
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.63
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.69
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9903
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9407
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99115
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,5,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,5,N Current (Max),A,39.25
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,5,N Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,59.25
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,49.75
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.38
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98572
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99347
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99771
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Min),A,7.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Max),A,29.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,12.62
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.12
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98865
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99203
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Max),A,48.5
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97848
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97079
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,24.25
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,69.88
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,97.25
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.88
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.25
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99191
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95142
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97232
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Min),A,53.12
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Max),A,35.62
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,64.5
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,123.62
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.88
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,211.38
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,280.5
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,171.88
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,207.5
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.75
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,181.88
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,221.25
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.75
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.44
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.38
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.5
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99289
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94827
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99402
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,5,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,5,N Current (Max),A,47.25
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,5,N Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,70.25
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.12
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.88
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,56.88
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.62
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.62
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98309
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99469
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99765
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Min),A,7.12
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Max),A,26.88
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,12.62
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98798
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Max),A,35.38
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.12
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98306
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96686
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Max),A,26.62
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.5
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,89.88
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.62
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,69.38
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.38
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.12
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99203
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97812
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95758
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Min),A,73.25
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Max),A,36.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.62
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,63.75
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,124.88
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.62
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,218.75
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,318.75
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.38
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,171.88
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,250.75
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.75
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,199.88
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,252.88
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.12
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.81
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99292
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93509
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98593
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,5,N Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,5,N Current (Max),A,49.88
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,5,N Current (RMS),A,31.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,27.62
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,72.12
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.25
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,23.88
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,53.75
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
