Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.37
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98236
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99518
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99719
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Min),A,7.12
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99377
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97424
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Max),A,49.25
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,77.25
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.25
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98264
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95184
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Max),A,30.25
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.12
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.62
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.12
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.38
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9942
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98361
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96652
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Min),A,58.75
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Max),A,36.5
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,73.25
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,122.62
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,243.5
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,296.62
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,178.88
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,218.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,174.25
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,265.88
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.62
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.5
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.19
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99207
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94571
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9845
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,5,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,5,N Current (Max),A,58.88
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,5,N Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,80.38
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.62
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,29.62
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,54.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.06
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98724
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99036
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99796
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Min),A,7.12
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.12
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.62
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99225
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97278
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Max),A,57.12
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,44.12
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,84.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.88
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97089
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96423
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Max),A,29.75
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.25
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.88
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.62
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.25
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98767
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97479
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96823
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Min),A,46.12
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Max),A,25.5
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,70.12
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,129.25
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.75
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,205.38
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,282.25
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.88
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,158.25
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,218.5
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,222.62
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,294.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.62
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.94
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.75
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98016
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94397
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97998
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,5,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,5,N Current (Max),A,26.88
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,5,N Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.25
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,44.12
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.06
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98257
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98981
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99792
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Min),A,7.25
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Max),A,39.12
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.38
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9895
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90396
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Min),A,29.88
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Max),A,61.62
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,46.75
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.12
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97693
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97906
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Max),A,40.62
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,71.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,101.12
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.12
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,97.12
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.25
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,102.12
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.38
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98233
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9827
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96435
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Min),A,33.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Max),A,23.75
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,64.5
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,132.62
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,189.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,250.88
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,169.62
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,218.38
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.75
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,204.38
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,295.5
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.88
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.06
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98331
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94867
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98761
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,5,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,5,N Current (Max),A,27.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,5,N Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.75
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,41.12
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.75
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99249
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99396
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99847
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Max),A,32.62
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
