Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,78.88
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,90.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.88
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98071
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96274
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Max),A,56.12
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.75
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98572
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Max),A,40.25
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,71.12
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,103.12
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,76.62
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.5
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.38
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.12
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.75
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98822
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97714
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Min),A,50.38
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Max),A,26.25
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,60.38
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,112.5
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.12
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,190.5
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,278.12
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.88
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,174.75
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,281.62
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.38
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,189.62
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,281.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.62
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.38
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9866
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94531
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97458
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,5,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,5,N Current (Max),A,28.88
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,5,N Current (RMS),A,13.38
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,48.12
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,31.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.38
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98822
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9968
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99869
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Max),A,48.5
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,81.38
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,86.12
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,101.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.25
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98331
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97379
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99258
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Max),A,35.38
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98001
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.88
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,94.12
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.38
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.25
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.88
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.12
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.38
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98605
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Min),A,49.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Max),A,30.38
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,58.88
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,109.38
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.75
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,184.62
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,264.88
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.88
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,190.62
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,265.75
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.62
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,191.62
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,293.62
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.12
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.5
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99396
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93976
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97559
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,5,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,5,N Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,5,N Current (RMS),A,16.5
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,54.5
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.25
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,32.62
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.81
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98425
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98813
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99802
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Max),A,41.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,70.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99042
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96619
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Max),A,51.12
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,31.5
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.62
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97919
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95898
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,103.88
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.38
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.12
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.5
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98383
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Min),A,41.38
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Max),A,23.12
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,60.12
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,107.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.75
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,199.12
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,263.62
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.75
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,175.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,226.75
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.88
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,175.38
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,257.75
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.62
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.62
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.75
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99561
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93973
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97516
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,5,N Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,5,N Current (Max),A,67.5
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,5,N Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.38
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,83.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,32.62
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.13
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99063
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98816
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99789
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Max),A,32.25
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.5
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.5
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99203
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9733
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9939
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
