Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Max),A,65.38
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,41.12
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,85.25
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98065
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94894
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94058
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,22.25
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.88
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99139
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Min),A,43.5
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Max),A,23.12
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,65.12
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,129.62
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.12
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,213.88
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,291.12
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.75
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,163.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,208.25
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.38
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,198.12
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,256.38
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.88
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.69
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99915
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94217
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98093
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,5,N Current (Min),A,38.12
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,5,N Current (Max),A,78.25
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,5,N Current (RMS),A,55.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,60.25
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,97.62
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.75
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.19
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99292
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98981
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99854
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Max),A,35.38
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.62
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.12
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98035
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9602
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Max),A,37.5
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.88
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97885
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96478
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94574
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Max),A,32.62
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,22.25
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.88
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.62
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.25
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9819
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Min),A,62.5
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.25
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.88
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,85.38
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,153.75
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,122.75
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,247.38
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,317.75
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.38
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,157.38
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,208.38
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.12
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,206.5
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,295.5
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.38
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.38
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.94
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.38
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99908
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95734
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97745
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,5,N Current (Min),A,36.75
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,5,N Current (Max),A,78.5
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,5,N Current (RMS),A,52.88
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,60.62
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,94.75
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.88
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,41.88
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.5
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99304
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98895
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9975
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Max),A,44.12
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,79.75
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98953
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97299
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99786
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Max),A,89.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,53.88
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,114.62
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98819
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97714
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95721
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,97.5
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.75
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Min),A,48.12
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,80.25
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,199.75
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,132.62
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,259.5
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,377.88
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.25
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,165.25
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,218.12
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,199.75
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,308.38
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99911
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93722
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9747
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,5,N Current (Min),A,51.75
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,5,N Current (Max),A,103.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,5,N Current (RMS),A,62.88
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,68.88
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,119.88
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.25
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.25
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.44
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.5
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98883
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9903
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99509
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Min),A,6.75
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Max),A,31.75
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.75
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94595
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Max),A,77.88
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,48.38
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,100.5
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
