Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98358
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92938
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Max),A,47.38
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,32.12
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.75
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.75
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97879
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Min),A,59.12
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Max),A,30.88
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.38
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,71.25
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,190.25
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,127.38
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,250.5
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,350.25
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.88
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,164.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,233.12
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.62
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,164.38
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,244.12
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.44
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99808
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93249
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97488
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,5,N Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,5,N Current (Max),A,68.38
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,5,N Current (RMS),A,44.88
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,33.12
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,89.88
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.38
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.5
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.62
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99176
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99475
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99756
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Min),A,7.12
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Max),A,46.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,79.75
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.62
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99258
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9104
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99677
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Min),A,35.88
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Max),A,76.5
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,54.5
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,98.38
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.12
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98727
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98618
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9404
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Min),A,21.38
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Max),A,43.5
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,32.38
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.25
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.62
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97003
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Min),A,67.75
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Max),A,35.38
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,72.62
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,163.62
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,116.12
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,227.62
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,335.38
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,161.38
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,206.38
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.88
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,179.12
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,300.25
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.38
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.06
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99646
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94986
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9707
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,5,N Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,5,N Current (Max),A,75.75
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,5,N Current (RMS),A,36.62
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.5
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,89.25
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.62
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,45.38
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.62
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9931
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99545
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99796
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Max),A,48.75
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.75
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.62
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,85.25
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89258
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Min),A,27.38
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Max),A,53.12
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,39.12
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98434
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97153
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94739
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Max),A,42.88
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.12
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.75
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96158
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99741
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Min),A,84.25
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Max),A,63.5
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,80.25
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,115.62
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,65.25
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,202.38
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,115.62
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,215.62
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,313.25
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.62
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,137.62
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,220.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.12
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,248.88
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,305.75
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.5
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99905
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95975
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95697
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,5,N Current (Min),A,46.25
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,5,N Current (Max),A,83.62
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,5,N Current (RMS),A,63.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,74.38
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,99.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.5
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.81
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98993
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98862
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99915
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Min),A,14.25
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Max),A,43.62
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,53.25
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,84.88
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.75
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.94
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99292
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95618
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Min),A,26.25
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Max),A,61.5
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,41.25
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,87.12
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.75
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98502
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97015
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95639
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Max),A,37.25
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
