Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99036
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96298
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99588
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Min),A,110.88
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Max),A,68.5
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.62
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,138.38
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,91.62
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,174.38
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,128.38
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,260.38
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,351.12
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.75
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,142.88
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,205.38
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.12
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,227.62
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,330.12
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.88
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.75
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.13
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99097
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98624
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94626
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,5,N Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,5,N Current (Max),A,64.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,5,N Current (RMS),A,43.38
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,90.5
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.62
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,66.88
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.62
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.06
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99539
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99121
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99829
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Max),A,48.88
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,76.5
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,82.25
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.88
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,100.25
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.75
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99268
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97723
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99466
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Max),A,68.62
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,41.25
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,97.75
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.75
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96124
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97021
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94788
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Max),A,39.25
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.62
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.38
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99088
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9957
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Min),A,92.75
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Max),A,55.62
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,123.75
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.88
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,54.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,120.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,201.38
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,331.88
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.12
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,181.12
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,273.5
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.75
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,229.25
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,337.75
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.38
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.69
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98083
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99182
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95431
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,5,N Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,5,N Current (Max),A,44.62
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,5,N Current (RMS),A,36.5
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,51.38
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,59.62
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.75
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,34.5
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.75
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.5
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.32
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99506
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99335
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9978
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,95.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,116.12
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.25
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,110.38
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.12
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99182
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95337
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99176
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Max),A,59.12
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,33.88
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.5
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96567
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96738
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93845
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Max),A,45.12
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.25
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.88
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97067
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99622
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Min),A,83.12
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Max),A,52.75
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.38
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.38
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,56.38
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,101.5
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,196.12
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,286.38
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.12
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,196.25
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,289.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.62
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,214.5
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,307.25
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.88
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.12
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.69
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98975
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99216
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97757
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,5,N Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,5,N Current (Max),A,39.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,5,N Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,58.25
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.12
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,50.75
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,59.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.62
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,57.12
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.88
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.81
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99008
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99426
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99725
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Max),A,54.25
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.62
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,71.62
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.5
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,109.62
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.62
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99539
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94449
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Max),A,63.88
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,45.12
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,84.12
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.62
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96924
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96732
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96191
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Max),A,43.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98505
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98367
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Min),A,43.25
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Max),A,24.75
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
