Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,56.75
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,105.38
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.88
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,192.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,264.38
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.62
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,179.62
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,267.75
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,201.38
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,312.88
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.12
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.75
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.19
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99268
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9928
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98895
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,5,N Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,5,N Current (Max),A,67.75
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,5,N Current (RMS),A,34.62
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,89.62
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.88
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,51.25
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,73.38
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,51.5
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99396
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99615
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99921
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Max),A,84.75
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,43.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,86.25
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,98.75
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,66.62
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,142.25
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.12
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99142
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96674
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Max),A,48.88
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.25
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97336
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97809
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95456
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Max),A,49.5
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,32.25
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.88
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98795
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98331
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Min),A,54.88
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Max),A,33.25
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,55.38
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,108.62
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.25
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,183.75
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,303.12
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.12
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,203.25
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,286.75
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.62
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,235.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,334.12
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.88
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.88
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.06
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.94
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99646
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99301
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97562
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,5,N Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,5,N Current (Max),A,66.12
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,5,N Current (RMS),A,42.75
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,90.88
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.62
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,51.62
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,80.25
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.75
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,42.62
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.25
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99411
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99603
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99893
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Max),A,73.5
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,33.38
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.62
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.12
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.75
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,117.75
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.38
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95108
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Max),A,45.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,33.12
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97259
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96091
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94913
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Max),A,48.25
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.25
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99472
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Min),A,46.12
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Max),A,27.62
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,55.12
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,107.12
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.12
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,204.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,328.88
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.38
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,201.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,288.88
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.25
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,217.88
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,315.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.25
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.31
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99777
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96924
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97186
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,5,N Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,5,N Current (Max),A,73.75
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,5,N Current (RMS),A,41.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,36.38
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,102.75
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,63.12
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.31
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99133
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99258
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99789
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Min),A,7.12
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Max),A,46.88
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.75
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,81.38
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,97.12
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.38
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99426
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95792
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Max),A,71.12
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,39.25
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,100.5
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.62
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97971
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93341
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96396
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Max),A,50.62
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.38
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.12
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99472
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Min),A,47.62
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Max),A,24.38
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.75
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
