Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,53.62
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,126.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,215.88
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,364.25
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.75
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,173.5
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,266.38
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.12
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,229.25
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,300.62
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.75
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.56
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.62
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99524
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94296
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95947
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,5,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,5,N Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,5,N Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,55.5
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.25
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,34.75
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.88
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.19
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98831
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99075
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99725
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Min),A,7.25
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Max),A,42.5
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,21.75
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,78.12
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,98.75
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,122.5
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98468
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98782
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Max),A,67.75
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,33.25
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,100.25
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97623
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93176
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95947
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Max),A,57.12
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,36.88
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.88
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.88
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.12
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.75
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98901
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97613
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Min),A,48.25
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Max),A,26.12
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,55.38
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,96.75
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.88
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,186.38
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,309.62
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.12
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,176.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,289.12
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.62
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,189.75
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,302.5
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.88
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.94
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.69
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99295
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94678
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94968
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,5,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,5,N Current (Max),A,31.5
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,5,N Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,51.88
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.75
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,35.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.19
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99457
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9942
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99844
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Max),A,60.5
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,32.38
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,86.5
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,117.88
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,45.75
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,134.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.38
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97595
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99631
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99277
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Max),A,62.5
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,85.25
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98141
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94565
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96597
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Max),A,51.12
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,100.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.38
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.12
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,107.75
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.75
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98773
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97415
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Min),A,40.75
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Max),A,23.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,53.25
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,111.12
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.75
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,199.88
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,302.75
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.62
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,175.5
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,294.88
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.75
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,232.88
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,344.25
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.88
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.06
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.87
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99634
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93606
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94409
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,5,N Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,5,N Current (Max),A,52.62
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,5,N Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,36.88
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,77.5
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,35.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,47.62
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99344
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98907
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99805
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Max),A,28.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,108.25
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,117.25
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,101.38
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98254
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98187
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Max),A,45.38
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97986
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96371
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96011
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Max),A,41.62
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,98.62
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.12
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.5
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.12
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,77.12
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,106.5
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.62
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98727
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Min),A,53.88
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Max),A,26.12
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.62
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,53.12
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,118.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,211.38
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,301.25
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,175.25
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,316.38
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.25
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,218.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,318.88
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.75
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
