Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.75
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9968
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93344
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9545
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,5,N Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,5,N Current (Max),A,88.5
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,5,N Current (RMS),A,42.5
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,112.38
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.38
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.62
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,34.88
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.06
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99167
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99106
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99802
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Max),A,34.25
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,93.25
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95001
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Max),A,61.62
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,34.62
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.38
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98715
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95596
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Max),A,56.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,39.62
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.12
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.62
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,137.38
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.5
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,110.75
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99048
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98962
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Min),A,39.75
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Max),A,22.75
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,53.75
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,145.88
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.75
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,210.25
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,345.38
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.25
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,176.62
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,279.25
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.88
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,200.12
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,275.38
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.38
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.62
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.06
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99606
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93762
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95526
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,5,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,5,N Current (Max),A,30.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,5,N Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,52.88
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.38
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,30.5
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,39.75
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.25
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9938
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98682
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99823
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Min),A,7.25
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Max),A,25.12
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,11.38
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.25
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,77.12
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,96.88
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.62
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.56
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99365
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95102
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Max),A,68.25
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,39.25
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.38
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97485
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94443
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Max),A,57.5
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.5
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,115.88
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.12
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,111.38
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.62
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98965
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Min),A,41.62
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Max),A,22.12
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,54.62
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,113.25
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.12
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,218.25
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,281.5
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,181.75
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,262.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.12
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,191.75
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,292.5
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.25
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.31
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9975
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95099
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9556
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,5,N Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,5,N Current (Max),A,54.88
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,5,N Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,39.88
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,84.25
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,39.12
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.37
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99268
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99326
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99838
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Min),A,7.25
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Max),A,36.88
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.12
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.38
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,103.75
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.62
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99057
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94611
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Min),A,18.88
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Max),A,54.38
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,37.12
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98282
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9331
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Max),A,43.62
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.62
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.75
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.88
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.75
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.25
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.75
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Min),A,50.62
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Max),A,29.38
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.88
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,58.25
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,136.12
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.62
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,240.25
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,348.88
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.75
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,187.88
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,292.88
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.75
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,191.88
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,301.38
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.12
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.81
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99701
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93484
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95901
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,5,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,5,N Current (Max),A,52.75
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,5,N Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,74.62
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.88
