Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98929
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99329
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9989
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Max),A,47.88
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,93.12
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.12
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,100.88
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98935
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95911
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Max),A,60.5
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,84.25
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96219
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96616
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.12
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,102.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.5
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.88
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Min),A,53.38
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Max),A,23.75
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.38
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,61.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,142.62
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.62
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,212.12
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,338.12
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,167.38
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,258.38
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.62
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,212.88
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,309.38
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.12
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.75
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9978
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92914
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95962
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,5,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,5,N Current (Max),A,55.5
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,5,N Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,81.75
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,40.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98148
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99338
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99899
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Max),A,55.12
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,34.38
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,57.75
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,88.5
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.88
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97696
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96719
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Max),A,46.62
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,24.88
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.88
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97766
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93256
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96152
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.25
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99332
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99756
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Min),A,75.12
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Max),A,47.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.25
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,127.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.38
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.5
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.75
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,55.12
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,123.25
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.25
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,185.62
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,287.12
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.62
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,164.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,256.12
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.88
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,232.62
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,311.12
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.62
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.25
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.37
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99115
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93359
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95444
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,5,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,5,N Current (Max),A,36.5
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,5,N Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,60.38
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.5
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,47.25
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.75
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98788
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99283
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99881
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Max),A,78.88
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,30.75
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.62
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,84.88
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,135.25
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.88
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96521
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89551
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Max),A,41.88
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98511
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95132
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94394
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.62
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,95.5
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.75
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99405
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Min),A,72.38
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Max),A,48.25
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.25
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,124.62
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.88
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,55.38
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,120.5
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.25
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,187.5
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,277.75
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.25
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,180.62
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,293.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,198.5
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,328.75
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.25
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.75
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.25
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99664
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93106
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94641
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,5,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,5,N Current (Max),A,48.5
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,5,N Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,69.5
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.25
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,36.5
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.56
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99106
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99515
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99792
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Max),A,36.5
