Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,82.75
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,75.12
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,94.62
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9791
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96368
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Max),A,46.62
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.88
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98636
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96432
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.961
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Max),A,39.25
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,106.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.25
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,105.25
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98474
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Min),A,63.38
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Max),A,27.88
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,57.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,112.12
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,205.62
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,307.38
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,175.75
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,239.38
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.75
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,181.38
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,283.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.12
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.25
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.07
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98447
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94324
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95648
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,5,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,5,N Current (Max),A,49.88
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,5,N Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,72.88
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.5
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,36.5
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.44
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97821
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98642
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99677
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Min),A,7.38
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.5
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98041
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96634
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Min),A,14.25
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97903
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95026
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94284
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Max),A,40.5
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Min),A,58.25
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Max),A,30.12
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.88
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,54.75
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,101.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.75
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,157.5
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,244.75
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,148.25
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,208.25
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.75
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,181.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,254.5
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.25
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.19
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99481
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99023
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98074
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,5,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,5,N Current (Max),A,52.88
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,5,N Current (RMS),A,38.12
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,45.38
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,79.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.88
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,30.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,56.62
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.38
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.19
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97717
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99127
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99741
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Max),A,55.38
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,86.62
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97986
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Max),A,60.88
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,83.75
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97406
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93017
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9422
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Max),A,43.75
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,29.88
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Min),A,54.5
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,52.25
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,124.62
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.62
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,187.38
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,252.38
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.12
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,166.5
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,275.38
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.38
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,190.62
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,297.88
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.88
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.25
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.5
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99588
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96381
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96759
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,5,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,5,N Current (Max),A,29.75
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,5,N Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,52.62
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,54.75
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.25
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97842
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99057
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99701
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Max),A,37.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98453
