Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9765
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Max),A,41.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98016
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94458
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89349
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Max),A,40.38
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.12
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98367
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Min),A,57.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Max),A,27.75
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.38
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,50.62
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,116.75
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.62
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,158.88
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,268.25
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,147.25
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,219.75
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.62
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,168.75
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,267.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.12
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.5
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98566
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94662
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97961
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,5,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,5,N Current (Max),A,44.38
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,5,N Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,58.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.62
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98184
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99402
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99759
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.88
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98444
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98264
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99387
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Min),A,7.12
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,13.25
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98022
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94986
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94611
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Max),A,46.75
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.62
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.75
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96527
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96875
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Min),A,65.5
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Max),A,23.62
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,50.5
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,91.5
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,149.12
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,202.88
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,136.25
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,218.5
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.25
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,151.38
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,237.88
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.62
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.87
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99188
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95187
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96567
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,5,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,5,N Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,5,N Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,50.75
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,53.38
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98044
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9928
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99725
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.88
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99057
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91229
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Max),A,53.88
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.62
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98047
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93057
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97653
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Max),A,73.38
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,44.25
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.38
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.62
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,122.62
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.88
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98666
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98639
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Min),A,56.88
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,56.88
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,133.12
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,172.62
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,241.62
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,132.25
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,204.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.12
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,201.75
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,292.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.19
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99066
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93039
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9469
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,5,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,5,N Current (Max),A,34.38
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,5,N Current (RMS),A,14.88
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,56.62
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.88
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,35.38
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.75
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.56
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98764
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99442
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99667
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Max),A,52.12
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,82.12
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98862
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90182
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Max),A,67.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,32.12
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,92.88
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
