Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98224
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93832
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8909
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.5
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Min),A,40.38
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Max),A,27.88
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,52.62
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,130.88
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.12
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,162.62
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,238.5
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.88
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,133.62
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,181.62
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.75
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,149.5
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,261.88
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.88
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.56
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.5
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9585
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91699
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96628
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,5,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,5,N Current (Max),A,61.5
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,5,N Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,36.5
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.25
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,78.12
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.88
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98605
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99225
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99619
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,79.25
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96774
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92642
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99811
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Max),A,98.25
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,51.88
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.38
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9736
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91257
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86981
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.13
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97992
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98981
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Min),A,61.75
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,52.75
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,165.38
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,131.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,203.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.38
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,130.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,187.5
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.25
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,166.75
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,296.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.25
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.63
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9787
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93167
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95709
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,5,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,5,N Current (Max),A,26.75
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,5,N Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,47.25
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,34.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99161
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99402
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99588
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Max),A,30.12
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,13.25
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.88
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.5
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94342
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94842
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Max),A,94.62
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,41.12
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,109.38
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96887
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94159
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87469
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Max),A,27.25
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97379
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97546
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99686
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Min),A,61.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Max),A,45.75
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,56.62
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,141.62
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.62
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,127.12
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,189.88
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,124.12
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,176.25
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,170.12
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,276.38
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.88
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.62
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.94
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97461
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95108
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96127
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,5,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,5,N Current (Max),A,48.75
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,5,N Current (RMS),A,30.75
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,53.38
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.25
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,47.12
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99405
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99695
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99759
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Max),A,34.5
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.75
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.62
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,92.88
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.25
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95428
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92395
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.12
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90799
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86737
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78833
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Max),A,31.75
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
