Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97397
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98303
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Min),A,60.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Max),A,36.88
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,51.12
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,133.75
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.88
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,133.12
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,198.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.75
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,141.12
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,238.88
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.62
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,154.12
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,256.75
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.75
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.87
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.56
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96637
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94336
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96707
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,5,N Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,5,N Current (Max),A,43.88
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,5,N Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,37.25
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.12
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,54.12
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98724
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9946
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99237
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Max),A,26.62
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98004
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88373
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9939
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Max),A,49.62
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.38
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.5
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.13
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.13
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91638
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83777
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74224
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97144
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Min),A,57.38
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,48.62
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,102.5
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,129.5
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,211.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,143.38
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,179.25
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.75
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,145.62
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,247.5
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.63
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98987
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94079
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95547
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,5,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,5,N Current (Max),A,36.5
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,5,N Current (RMS),A,19.25
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,42.75
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,36.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,57.38
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.38
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97171
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99442
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98456
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Max),A,19.12
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,11.25
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97156
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89368
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Max),A,29.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.31
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.69
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89923
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85171
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73693
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.25
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97641
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Min),A,53.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,46.38
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,82.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,127.75
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,195.5
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,138.88
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,185.75
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,137.62
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,219.25
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.88
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.25
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.75
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9859
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91302
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93924
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,5,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,5,N Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,5,N Current (RMS),A,14.62
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,50.12
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,52.88
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97726
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99445
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98508
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Max),A,27.88
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95923
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92987
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Max),A,25.88
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.81
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.94
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89957
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85678
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74099
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Max),A,31.12
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97415
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96512
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96951
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Min),A,41.75
