Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Max),A,17.75
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,46.25
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,97.25
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.25
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,131.5
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,183.88
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.12
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,108.12
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,141.62
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,139.12
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,193.88
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.06
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.44
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99173
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90982
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94327
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,5,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,5,N Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,5,N Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,49.12
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.75
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,53.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.88
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.38
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97086
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99261
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98575
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Max),A,33.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,11.62
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.62
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86773
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95007
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99426
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.06
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88498
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81363
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70748
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Max),A,24.88
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,16.25
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97415
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96545
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Min),A,63.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Max),A,30.5
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,52.88
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,141.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.38
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,117.12
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,173.12
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,106.75
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,133.38
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,141.75
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,221.75
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.12
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.56
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.37
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99341
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91156
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96094
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,5,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,5,N Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,5,N Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.75
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,22.25
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,52.5
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.62
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97467
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99289
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98978
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Max),A,22.25
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,12.62
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.12
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91363
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94391
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99673
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Max),A,42.62
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.31
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.13
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-52.56
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90622
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83157
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71078
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.62
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95038
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96118
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98145
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Min),A,34.5
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Max),A,18.88
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,51.5
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,106.38
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.88
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,123.88
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,182.62
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.88
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,109.62
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,132.12
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,157.88
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,200.62
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.5
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.44
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99435
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91641
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95227
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,5,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,5,N Current (Max),A,27.88
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,5,N Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,40.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.38
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,49.38
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97046
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99274
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98538
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Max),A,23.88
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,10.38
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.69
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85452
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94107
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.32
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.13
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.69
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86038
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84222
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84198
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Max),A,22.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92969
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96539
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98215
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Min),A,29.5
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Max),A,19.25
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
