Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,52.75
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,85.62
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.75
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,115.5
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,146.12
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.38
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,115.88
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,136.25
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,151.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,195.38
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.94
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.75
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99417
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92679
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95315
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,5,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,5,N Current (Max),A,29.12
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,5,N Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,55.5
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.38
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,23.88
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,49.25
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.12
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97263
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99222
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98614
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Max),A,23.38
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,11.12
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.75
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86035
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94974
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Max),A,64.75
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,34.38
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.62
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.13
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.63
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.5
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84323
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81692
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86371
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Max),A,21.5
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.5
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95773
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96863
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98236
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Min),A,33.62
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Max),A,19.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,52.5
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,117.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.75
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,123.12
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,164.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,108.25
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,140.62
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,155.75
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,230.38
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.88
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.25
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99777
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91498
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95438
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,5,N Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,5,N Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,5,N Current (RMS),A,14.5
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,33.5
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,49.12
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.62
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.38
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,50.12
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97562
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99295
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98816
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,11.75
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90124
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95322
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99673
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Max),A,60.38
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,41.25
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.88
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.62
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.5
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85385
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80349
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88153
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Max),A,24.12
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94476
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95502
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96213
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Min),A,57.5
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Max),A,25.5
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,51.62
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,143.75
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,123.75
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,161.25
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,101.25
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,141.88
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.12
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,153.62
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,252.62
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.69
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99405
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92432
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95938
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,5,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,5,N Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,5,N Current (RMS),A,14.88
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,47.25
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,48.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.94
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97653
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99393
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99203
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Max),A,31.12
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,12.38
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.38
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93359
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9292
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Max),A,57.38
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.88
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.13
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.19
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85504
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78524
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84622
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Max),A,28.62
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94916
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94763
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97858
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Min),A,58.75
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Max),A,24.12
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,61.25
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,153.62
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.38
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,107.25
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,151.75
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,103.25
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,122.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,159.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,257.75
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
