Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99072
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93194
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94662
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,5,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,5,N Current (Max),A,22.62
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,5,N Current (RMS),A,12.62
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.75
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.25
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.25
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97418
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99252
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99228
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Max),A,32.5
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,13.25
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.25
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92917
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94592
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Max),A,35.38
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.88
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.19
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.25
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86102
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80069
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74508
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Max),A,18.5
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96512
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94473
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95685
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Min),A,28.88
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Max),A,18.25
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,51.88
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,84.5
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.12
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,111.88
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,158.5
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,106.38
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,138.12
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.12
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,132.38
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,194.62
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.38
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.87
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98581
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93448
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95206
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,5,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,5,N Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,5,N Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.69
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96957
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99319
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98618
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Max),A,22.88
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,11.38
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90631
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93353
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Max),A,24.62
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.88
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.13
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.75
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86969
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80243
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78985
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Max),A,17.75
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,14.38
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97436
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95422
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96921
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Min),A,34.75
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Max),A,23.25
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,51.5
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,84.75
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.62
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,115.38
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,161.5
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,112.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,129.75
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,138.12
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,191.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.5
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.38
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98236
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93661
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97702
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,5,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,5,N Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,5,N Current (RMS),A,11.75
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,37.5
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,46.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97491
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99307
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98538
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Max),A,23.38
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,12.12
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91995
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93384
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99387
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Max),A,30.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.81
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.56
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.69
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87024
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83948
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73043
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Max),A,23.38
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96506
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94849
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94385
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Min),A,29.5
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Max),A,16.25
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,45.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,103.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.62
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,114.62
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,156.12
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,115.62
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,139.75
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,135.12
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,175.5
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.88
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.88
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99127
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94702
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97812
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,5,N Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,5,N Current (Max),A,30.62
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,5,N Current (RMS),A,14.38
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,37.25
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
