Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,47.88
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,33.25
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97308
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99283
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9873
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Max),A,21.25
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,10.38
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93909
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95612
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Max),A,25.38
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.5
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.56
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.69
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86468
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82962
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70452
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Max),A,20.88
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.62
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95932
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94015
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94336
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Max),A,15.12
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,43.5
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,101.5
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.12
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,114.25
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,159.25
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,108.25
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,152.25
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.62
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,124.12
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,159.38
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.38
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.19
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.69
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99414
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91479
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97693
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,5,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,5,N Current (Max),A,24.75
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,5,N Current (RMS),A,13.88
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,39.25
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.38
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,35.62
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98407
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99338
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98895
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Max),A,23.75
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,13.62
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.12
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92673
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93133
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Max),A,30.5
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.19
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.69
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.81
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8464
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8056
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71823
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Max),A,27.88
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95325
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95315
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97067
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Min),A,34.5
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Max),A,21.38
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,44.75
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,85.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,122.5
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,172.12
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,108.25
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,161.88
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,138.88
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,190.12
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.25
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98639
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91223
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98502
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,5,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,5,N Current (Max),A,35.88
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,5,N Current (RMS),A,14.62
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,40.5
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.75
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,48.62
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97461
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99255
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98639
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Max),A,32.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9314
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95639
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Min),A,6.12
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Max),A,33.38
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.25
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.25
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.88
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85464
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8161
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70864
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Max),A,26.12
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9584
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94604
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97086
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Min),A,41.38
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Max),A,19.12
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,44.38
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,101.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,115.5
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,176.38
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,102.88
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,161.12
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,139.12
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,174.38
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.69
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95993
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91958
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98468
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,5,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,5,N Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,5,N Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,49.38
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97494
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99283
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98856
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
