Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Max),A,24.12
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,11.88
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9277
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97571
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Max),A,29.5
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.81
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.31
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.62
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87726
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79367
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71649
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Max),A,36.12
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9303
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96182
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9657
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Min),A,38.12
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Max),A,19.88
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,43.88
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,112.12
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,114.25
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,168.88
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,110.88
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,153.25
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,138.25
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,175.75
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97842
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92557
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9855
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,5,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,5,N Current (Max),A,28.12
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,5,N Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.25
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96826
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99301
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98697
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Max),A,20.5
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,10.38
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92099
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9761
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99408
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.25
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.25
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91174
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81698
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70538
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Max),A,51.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,30.75
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9563
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95895
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94781
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Max),A,14.12
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,44.25
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,84.5
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.75
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,119.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,168.62
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,114.12
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,139.75
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,132.38
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,172.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.06
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97571
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91287
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98398
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,5,N Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,5,N Current (Max),A,28.88
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,5,N Current (RMS),A,16.25
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.88
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.88
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.25
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97412
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99374
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98816
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,11.75
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88391
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97388
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9921
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Max),A,25.88
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.37
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90283
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79925
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74508
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Max),A,44.5
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.38
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97327
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95459
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9508
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Max),A,16.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,47.62
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,84.38
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.75
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,125.88
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,184.25
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,111.5
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,133.25
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,134.5
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,194.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.37
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.56
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99322
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92462
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98416
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,5,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,5,N Current (Max),A,50.88
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,5,N Current (RMS),A,22.25
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,68.38
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.25
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,20.12
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,37.25
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97516
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99353
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98767
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Max),A,26.62
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.88
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.19
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
