Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85443
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96356
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Max),A,30.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.81
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.5
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.5
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87259
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80426
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72164
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Max),A,24.25
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97482
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96371
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96704
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Min),A,56.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Max),A,24.75
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,47.38
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,144.38
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.62
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,120.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,204.5
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.75
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,112.12
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,138.75
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,146.12
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,178.5
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.75
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99689
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9378
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97858
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,5,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,5,N Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,5,N Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,46.88
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,21.75
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97311
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99283
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98447
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Max),A,24.88
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91879
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94574
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Max),A,27.88
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,19.25
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.38
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.37
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.44
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86007
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80517
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74627
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Max),A,18.38
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.88
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96957
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94827
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94812
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Min),A,48.38
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Max),A,19.62
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,47.88
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,89.38
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.75
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,120.62
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,198.25
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,109.62
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,134.12
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,139.12
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,182.62
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.25
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.62
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95929
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9386
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98071
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,5,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,5,N Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,5,N Current (RMS),A,14.88
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.62
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.25
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,48.25
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.75
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97647
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99384
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98614
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Max),A,27.38
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,11.75
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92792
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92642
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Max),A,32.38
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.31
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.44
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.94
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83731
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78799
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74664
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Max),A,15.5
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95743
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95654
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93945
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Max),A,14.88
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,45.38
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,68.12
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.88
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,110.88
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,143.38
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,111.38
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,132.25
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,139.12
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,171.88
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.5
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.88
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96704
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93597
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98215
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,5,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,5,N Current (Max),A,25.5
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,5,N Current (RMS),A,14.5
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.25
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.12
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.88
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98608
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99353
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98737
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Max),A,27.38
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88772
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93149
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Max),A,31.5
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,20.38
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
