Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.06
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.37
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.13
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84063
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78332
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7464
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Max),A,16.38
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.62
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97446
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95233
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92844
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Max),A,15.5
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,45.75
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,85.12
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.12
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,121.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,149.5
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,112.62
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,130.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,137.75
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,179.88
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.82
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.25
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97125
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9249
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98538
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,5,N Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,5,N Current (Max),A,26.5
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,5,N Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.38
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,23.5
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.12
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97598
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9939
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98956
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.94
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.44
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89905
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89892
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99088
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Max),A,28.88
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.87
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.69
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.56
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84448
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79107
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74789
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Max),A,19.25
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98599
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94812
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92602
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Min),A,41.38
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Max),A,20.62
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,45.25
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,92.25
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.75
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,118.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,161.88
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,111.88
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,131.75
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.62
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,137.38
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,178.25
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.75
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.81
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98975
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92538
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98517
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,5,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,5,N Current (Max),A,29.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,5,N Current (RMS),A,14.5
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,36.38
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,21.12
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97592
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99341
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98608
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Max),A,27.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.12
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8952
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92029
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Min),A,14.25
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Max),A,30.38
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,22.75
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.25
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.5
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.94
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85888
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80359
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74997
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Max),A,23.5
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.25
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93832
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93494
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Min),A,40.75
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Max),A,21.62
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,51.12
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,125.25
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.12
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,121.75
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,175.38
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.12
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,114.25
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,132.5
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,144.5
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,172.75
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.5
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.38
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99631
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91836
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98492
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,5,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,5,N Current (Max),A,36.62
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,5,N Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,54.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.25
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.25
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.12
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97897
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99304
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98715
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Max),A,32.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,11.75
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.75
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88635
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91946
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Max),A,25.12
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.88
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.56
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.69
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85367
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81524
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74685
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Max),A,18.5
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.38
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
