Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93695
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93573
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Min),A,45.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Max),A,22.88
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,53.25
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,109.5
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,141.38
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,183.38
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.88
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,108.5
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,131.88
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,139.5
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,174.5
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.93
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99783
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.923
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98379
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,5,N Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,5,N Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,5,N Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,29.62
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,57.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.75
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.25
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.62
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,44.25
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9787
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99258
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98587
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Max),A,22.88
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,11.25
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.25
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.06
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87121
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89993
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99265
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Max),A,32.38
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.75
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.81
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.69
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84268
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83328
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72808
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Max),A,16.62
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.38
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98953
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94461
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93167
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Min),A,46.25
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Max),A,25.62
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,54.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,103.12
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,141.5
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,187.12
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.25
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,115.38
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,131.88
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,139.62
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,177.38
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.81
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.12
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.56
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99442
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91369
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98441
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,5,N Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,5,N Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,5,N Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,55.62
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,22.88
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97305
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99176
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9892
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Max),A,24.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,11.12
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.44
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86004
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93494
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Max),A,27.88
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.63
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.75
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.56
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85379
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82483
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75845
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Max),A,21.75
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.25
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.12
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9541
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94125
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93188
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Min),A,40.5
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Max),A,19.38
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,47.5
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,119.5
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.75
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,121.75
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,163.75
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.88
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,116.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,130.88
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,141.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,172.5
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.75
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.31
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99481
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93182
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98276
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,5,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,5,N Current (Max),A,29.12
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,5,N Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.5
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,44.25
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97504
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99268
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98791
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Max),A,23.38
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,11.38
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.81
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.879
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98169
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.44
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85199
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80261
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73031
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Max),A,21.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,13.88
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94763
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92905
