Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93085
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Max),A,16.75
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,46.88
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,103.25
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.25
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,123.5
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,153.5
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.88
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,117.12
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,145.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,141.62
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,183.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.94
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.25
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99414
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92834
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9827
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,5,N Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,5,N Current (Max),A,27.38
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,5,N Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,23.25
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.25
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.88
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96982
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99322
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98648
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Max),A,25.12
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87509
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98233
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.5
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.69
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.75
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85858
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79681
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72119
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Max),A,18.62
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.62
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.31
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94574
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93564
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92752
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Min),A,28.25
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Max),A,17.12
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,45.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,113.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.38
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,122.62
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,158.62
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.12
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,124.5
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,147.25
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,139.88
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,180.75
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98227
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9317
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98154
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,5,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,5,N Current (Max),A,28.75
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,5,N Current (RMS),A,11.75
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.12
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,36.62
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9772
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99377
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98572
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Max),A,24.62
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,11.25
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.81
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83191
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97031
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Max),A,30.88
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.81
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.44
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.44
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86053
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81631
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74017
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Max),A,20.5
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,13.38
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9465
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94165
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92682
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Min),A,41.12
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Max),A,18.38
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,47.88
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,126.75
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.88
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,124.88
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,162.38
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,113.25
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,146.5
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,142.75
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,191.62
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.06
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.56
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99097
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95621
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98193
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,5,N Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,5,N Current (Max),A,27.5
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,5,N Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.25
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,36.88
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,39.25
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97247
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99429
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98791
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Max),A,21.12
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.38
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.37
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87109
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97095
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.94
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.44
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.56
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85025
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80117
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74124
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Max),A,18.5
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.62
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95224
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93112
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93262
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Max),A,17.12
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
