Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,46.38
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,89.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.25
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,127.62
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,162.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,118.62
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,152.25
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,137.62
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,169.5
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.31
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.31
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96219
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93063
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98392
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,5,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,5,N Current (Max),A,29.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,5,N Current (RMS),A,15.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,36.75
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97345
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9892
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98892
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Max),A,23.62
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,11.62
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92618
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94443
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Max),A,30.62
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.13
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.06
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.56
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86654
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80459
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73315
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Max),A,22.12
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,13.88
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.923
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94601
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9314
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Max),A,15.12
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,48.38
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,90.38
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,118.5
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,166.12
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,118.12
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,145.12
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,142.12
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,177.62
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92959
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92377
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98434
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,5,N Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,5,N Current (Max),A,45.38
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,5,N Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,20.75
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,22.12
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,54.38
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.81
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97336
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98935
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98734
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Max),A,28.12
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,12.12
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93155
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97476
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Max),A,27.88
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.37
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.31
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86941
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80261
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75744
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Max),A,19.38
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95132
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94949
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93301
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Min),A,25.75
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Max),A,16.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,47.88
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,90.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.12
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,120.5
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,149.75
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,116.38
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,142.25
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,142.25
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,181.38
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.13
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96945
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91992
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98114
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,5,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,5,N Current (Max),A,37.88
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,5,N Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.88
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.62
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.5
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.25
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,46.5
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.94
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97266
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98877
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98727
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Max),A,21.62
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,11.25
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.75
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90658
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96423
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99377
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Max),A,30.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.63
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.13
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87161
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80117
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77719
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Max),A,19.75
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,13.62
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.931
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9617
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94586
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Max),A,15.62
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,51.12
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,90.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.25
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,121.62
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,154.62
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,118.88
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,140.62
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,142.12
