Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,187.38
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98816
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93091
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98596
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,5,N Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,5,N Current (Max),A,27.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,5,N Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,23.88
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,40.88
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97363
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9906
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98663
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Max),A,21.88
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,12.12
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.88
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86877
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9082
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.5
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.62
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.25
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.44
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86773
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81836
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75766
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Max),A,21.38
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93646
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95898
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94308
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Max),A,16.12
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,50.38
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,85.75
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.25
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,122.5
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,161.88
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,118.88
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,135.12
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,138.12
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,180.75
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.38
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.56
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99179
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9393
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98627
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,5,N Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,5,N Current (Max),A,29.62
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,5,N Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.12
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.62
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,42.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97562
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98984
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99072
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Max),A,32.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,12.12
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.75
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.31
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90393
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93521
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Max),A,30.25
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.5
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.13
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.69
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86264
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81729
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73904
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.75
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.38
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.5
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95688
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94681
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95401
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Min),A,33.12
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Max),A,18.75
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,51.75
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,97.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.25
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,126.88
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,166.5
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,118.88
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,141.25
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,141.75
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,188.62
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.38
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99533
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95709
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98645
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,5,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,5,N Current (Max),A,26.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,5,N Current (RMS),A,13.62
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,43.5
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.44
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97662
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98984
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98889
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Max),A,29.75
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,12.38
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89709
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9057
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.94
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.06
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.56
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86618
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81036
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72982
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Max),A,23.88
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95071
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95673
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95834
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Min),A,30.12
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Max),A,19.88
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,52.38
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,93.62
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,133.25
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,170.25
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,116.5
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,143.12
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,145.75
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,192.75
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9902
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93942
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98633
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,5,N Current (Min),A,10.38
