Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,5,N Current (Max),A,36.88
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,5,N Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,47.12
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.62
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97531
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98865
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98651
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Max),A,21.12
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,11.62
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92313
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89435
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Max),A,29.88
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.44
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.25
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.12
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88104
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82565
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75125
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Max),A,20.88
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94257
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95538
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94565
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Max),A,16.88
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,52.12
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,94.62
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.25
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,127.38
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,160.88
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.62
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,119.25
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,134.75
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,137.12
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,182.25
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.94
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97208
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94583
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98645
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,5,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,5,N Current (Max),A,40.25
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,5,N Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,51.38
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.75
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97052
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99103
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98718
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Max),A,27.62
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.19
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96979
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92767
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Max),A,55.12
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.5
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.81
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.56
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.31
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87567
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80591
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74643
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Max),A,22.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.25
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94376
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96445
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96957
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Min),A,32.25
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Max),A,21.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,55.88
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,103.5
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.88
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,130.12
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,202.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,123.5
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,139.88
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,154.12
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,200.38
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.75
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.56
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.75
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9429
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94549
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98871
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,5,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,5,N Current (Max),A,36.25
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,5,N Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.62
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,49.38
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.12
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97351
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99036
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9873
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Max),A,21.88
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,12.38
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96326
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95685
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99026
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Max),A,50.5
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.62
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.06
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.63
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86453
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81076
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76944
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Max),A,19.25
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.25
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96808
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96835
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97519
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Min),A,34.62
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Max),A,23.25
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,53.25
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,98.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,130.12
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,195.75
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,126.75
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,152.12
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.88
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,158.5
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,199.38
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.62
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94784
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93698
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98691
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,5,N Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,5,N Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,5,N Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.12
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,49.88
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.69
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
