Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9736
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99057
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9917
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Max),A,32.88
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,11.88
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94363
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95282
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Max),A,30.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.37
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.19
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87225
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82049
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78412
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Max),A,21.25
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.12
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95328
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96301
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97647
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Min),A,31.38
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Max),A,23.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,52.25
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,96.25
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.62
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,126.88
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,159.38
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,128.25
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,152.75
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,154.75
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,203.75
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95068
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93286
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98499
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,5,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,5,N Current (Max),A,46.88
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,5,N Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,37.88
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.25
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,60.25
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.62
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97638
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99112
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98965
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Max),A,20.75
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,12.12
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.948
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93475
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99182
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Max),A,22.5
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.44
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.31
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.81
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87637
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81045
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77496
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Max),A,17.88
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,14.38
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.88
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.88
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94809
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9733
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97845
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Min),A,33.5
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Max),A,21.62
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,56.5
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,100.62
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.75
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,129.25
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,176.62
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.12
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,130.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,149.62
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.88
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,163.62
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,217.12
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.56
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99609
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93265
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98679
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,5,N Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,5,N Current (Max),A,28.88
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,5,N Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,48.62
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.88
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.87
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97455
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99033
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98737
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Max),A,26.5
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,11.75
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94852
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97183
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Max),A,31.5
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.56
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.63
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.44
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88089
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8128
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77487
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Max),A,25.5
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.75
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.88
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95361
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96164
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97647
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Min),A,41.38
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Max),A,26.38
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,56.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,107.25
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,144.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,181.75
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.62
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,132.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,154.62
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,160.12
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,213.12
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.12
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.87
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98132
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92673
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97775
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,5,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,5,N Current (Max),A,23.88
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.12
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,37.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.81
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97427
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9902
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98746
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Max),A,24.38
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
