Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96121
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95514
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Max),A,21.88
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.31
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.06
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88266
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8255
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79101
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Max),A,20.5
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.12
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.5
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96164
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96643
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97064
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Min),A,35.75
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Max),A,24.25
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,56.25
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,105.5
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.75
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,135.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,180.62
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,127.5
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,155.88
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.38
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,158.88
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,209.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.75
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.81
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99084
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9393
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98184
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,5,N Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,5,N Current (Max),A,23.25
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,5,N Current (RMS),A,13.38
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.25
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,37.88
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97372
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98685
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99002
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Min),A,7.88
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Max),A,24.12
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,12.38
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95688
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9321
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.81
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.81
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.94
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89401
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8186
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74615
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Max),A,28.62
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.38
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94314
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96243
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96405
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Min),A,30.88
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Max),A,21.75
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,57.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,86.38
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,138.62
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,183.88
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.62
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,133.12
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,155.62
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,157.88
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,202.38
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.62
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99411
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94745
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98996
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,5,N Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,5,N Current (Max),A,40.5
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,5,N Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,58.12
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.38
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97293
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9906
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98999
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Max),A,30.25
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,11.38
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94955
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90335
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99411
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.25
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.31
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.5
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90286
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81854
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86996
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Max),A,29.5
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.75
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95349
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96497
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97888
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Min),A,40.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Max),A,27.25
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,60.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,111.88
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,150.25
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,188.38
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.88
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,134.5
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,158.12
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,173.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,236.75
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.12
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.75
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.06
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99316
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95953
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99066
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,5,N Current (Min),A,11.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,5,N Current (Max),A,29.38
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,5,N Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,39.12
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,32.5
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,47.5
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.25
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97922
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99121
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98654
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Max),A,22.38
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,13.62
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95047
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92578
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99045
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Max),A,23.75
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,13.38
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
