Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.88
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.87
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88003
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85422
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83456
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Max),A,29.25
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92853
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97656
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96963
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Min),A,35.12
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Max),A,23.88
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,57.5
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,111.88
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.88
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,141.88
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,181.38
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.88
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,138.25
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,170.88
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,174.88
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,241.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.88
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99344
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9519
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98898
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,5,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,5,N Current (Max),A,28.62
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,5,N Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.38
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.88
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,30.5
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,46.62
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.62
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97382
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99213
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98486
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Max),A,25.88
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,12.62
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97052
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96405
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Max),A,24.25
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.88
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.63
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89636
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87036
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75402
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Max),A,21.5
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96219
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97632
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97369
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Min),A,51.62
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Max),A,29.38
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,59.75
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,99.25
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.12
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,159.62
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,188.88
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.25
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,151.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,182.88
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.62
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,173.62
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,227.38
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.25
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.25
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99686
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95895
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98944
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,5,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,5,N Current (Max),A,49.12
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,5,N Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,29.25
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,53.88
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.88
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,32.38
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,70.38
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.25
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97967
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99149
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98727
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Max),A,26.38
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96869
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96832
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99661
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Max),A,24.75
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.62
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.44
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.19
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89071
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85367
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74328
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Max),A,20.88
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95914
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.979
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98248
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Min),A,63.38
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Max),A,34.88
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,61.75
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,110.88
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.25
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,159.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,198.12
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.62
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,143.62
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,186.38
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.25
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,185.12
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,251.62
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.25
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9801
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96765
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99808
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,5,N Current (Min),A,38.75
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,5,N Current (Max),A,60.38
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,5,N Current (RMS),A,46.5
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,68.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,82.75
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97601
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98996
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98886
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Max),A,29.12
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,13.12
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94797
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97238
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99634
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Max),A,22.12
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.81
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.5
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89706
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82998
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7438
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
