Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Max),A,21.75
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.5
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95447
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97464
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97314
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Min),A,59.62
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Max),A,23.88
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,68.88
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,129.25
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,90.62
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,143.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,181.75
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,142.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,179.62
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,213.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,255.12
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.12
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.63
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.13
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.25
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97903
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92914
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98874
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.25
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97113
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99402
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97556
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Max),A,27.5
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94125
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94134
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Max),A,25.62
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.56
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.06
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.5
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86487
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8569
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80462
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Min),A,13.88
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Max),A,19.12
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.75
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94025
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96695
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96161
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Min),A,29.25
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Max),A,19.75
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,53.38
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,85.38
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.75
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,124.25
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,160.75
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,127.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,146.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,152.38
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,185.38
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.56
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.13
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96362
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92789
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98495
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (Max),A,32.62
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.62
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,42.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.44
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9776
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99197
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96591
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Min),A,8.62
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Max),A,27.25
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.31
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92517
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90887
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Max),A,28.75
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.62
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.69
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88345
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86712
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82721
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Max),A,21.25
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.25
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95138
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9585
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9397
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Min),A,31.38
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Max),A,18.62
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,56.38
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,89.62
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,129.25
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,157.62
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,127.38
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,159.38
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,149.62
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,181.5
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98025
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95279
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98572
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (Max),A,25.88
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.62
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97366
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99167
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96738
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Max),A,29.5
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94989
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91907
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Max),A,29.88
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.75
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.75
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.93
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88025
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84457
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83484
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Min),A,14.25
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Max),A,20.62
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.62
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.62
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
