Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96451
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96524
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96683
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Min),A,34.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Max),A,22.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,57.25
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Max),A,88.75
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Min),A,132.25
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Max),A,165.88
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Min),A,131.88
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Max),A,154.62
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.88
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Min),A,157.88
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Max),A,193.62
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.62
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T23:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.31
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.31
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98163
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91492
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98712
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (Max),A,32.88
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.5
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,40.25
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97287
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99158
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96475
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Max),A,27.25
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9574
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93979
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99277
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Max),A,20.38
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.38
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.25
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.44
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87829
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86093
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81854
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Max),A,20.25
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96719
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96069
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97089
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Min),A,31.25
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Max),A,21.88
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Min),A,58.25
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Max),A,87.62
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.12
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Min),A,135.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Max),A,169.88
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.25
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Min),A,133.75
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Max),A,153.5
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.75
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Min),A,158.62
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Max),A,190.38
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.62
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.44
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98056
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92224
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98645
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,40.25
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97208
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99292
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97519
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Max),A,27.75
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,15.12
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96585
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96704
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Max),A,23.88
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.5
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.06
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89206
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88891
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81851
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Max),A,21.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96313
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97302
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9679
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Min),A,29.75
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Max),A,20.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Min),A,59.75
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Max),A,88.5
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.38
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Min),A,140.25
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Max),A,180.38
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.88
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Min),A,138.88
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Max),A,179.38
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.75
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Min),A,161.75
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Max),A,190.38
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.12
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.13
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98016
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93265
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98706
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.25
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,50.38
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.75
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97107
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99258
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97317
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Min),A,8.75
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Max),A,25.25
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97171
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96292
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Max),A,33.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.5
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.13
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88238
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87149
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82574
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Max),A,21.38
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97009
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98044
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9668
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Min),A,32.62
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Max),A,21.38
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
