Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,61.62
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,85.5
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.88
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,143.75
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,187.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,143.5
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,165.88
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.12
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,156.62
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,208.5
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.75
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.44
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98315
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91894
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96976
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (Max),A,22.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,12.25
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.25
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.56
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96973
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99457
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96405
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Max),A,26.88
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95041
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97656
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99481
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Max),A,25.25
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.31
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.81
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88238
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85443
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85766
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Max),A,26.12
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.62
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97321
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96295
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Min),A,74.5
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Max),A,46.62
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,62.88
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,108.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.12
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,136.75
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,174.12
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,138.88
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,169.88
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,164.5
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,225.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.88
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.88
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98413
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93271
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96854
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (Max),A,24.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,11.88
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.62
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.5
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.19
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9675
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99292
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9646
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Max),A,27.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95923
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95196
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99609
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Min),A,14.62
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Max),A,27.75
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.06
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.56
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88989
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87341
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8638
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.75
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.62
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9718
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96167
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97058
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Min),A,36.75
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Max),A,27.12
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,68.88
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,102.62
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.38
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,142.62
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,194.75
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.62
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,140.12
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,163.25
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,166.38
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,223.88
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.12
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.44
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99188
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94907
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96942
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (Max),A,50.5
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,69.38
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.12
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,37.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,32.25
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96677
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99133
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97302
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Max),A,29.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,15.25
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93057
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9613
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99493
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Max),A,26.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.44
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.56
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.87
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88965
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87704
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81738
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Max),A,26.88
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97247
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97601
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96866
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Min),A,49.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Max),A,32.62
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Min),A,63.88
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Max),A,95.88
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.38
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,148.38
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,213.38
