Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,146.5
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,224.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,160.62
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,205.75
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.06
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99008
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94116
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97217
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (Max),A,45.62
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,17.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,68.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.88
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,36.12
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,46.38
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96612
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99335
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97339
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Max),A,28.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.81
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94525
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97116
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99515
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Max),A,26.12
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,17.75
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.56
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.31
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89706
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87893
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8204
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Max),A,28.5
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,21.75
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.12
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.25
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97647
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99039
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96616
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Min),A,50.12
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.62
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Min),A,68.62
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Max),A,87.5
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.88
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,163.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,220.12
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.88
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,169.38
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,215.75
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.12
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,164.88
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,201.12
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.94
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.75
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97705
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9389
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97409
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (Max),A,25.62
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,13.62
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,40.88
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,40.5
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96652
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99304
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96555
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Max),A,30.62
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97226
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97211
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9935
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Min),A,12.25
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Max),A,36.75
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.19
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90249
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88336
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87637
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Min),A,18.88
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Max),A,30.88
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,22.25
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.25
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.75
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.12
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97556
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97256
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97476
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Min),A,43.25
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Max),A,24.38
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Min),A,68.25
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Max),A,87.38
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.38
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,164.12
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,225.5
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.38
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,157.12
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,184.5
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.62
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,174.25
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,214.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.31
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.62
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.13
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98306
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92566
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9743
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (Max),A,24.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,12.5
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.5
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,37.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96826
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99353
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96573
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Max),A,24.12
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96646
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97098
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Max),A,27.75
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.88
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90927
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88116
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87601
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Max),A,32.5
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.38
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9744
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97281
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98553
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Min),A,61.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Max),A,37.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,71.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,127.38
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.38
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,161.75
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,202.75
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,153.88
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,184.5
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.38
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,184.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,260.25
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.12
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.06
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.31
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9624
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9169
