Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.979
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (Max),A,27.5
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,42.12
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,49.12
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96838
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99237
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96603
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Max),A,22.12
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96164
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97342
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Max),A,27.25
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.13
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90433
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88821
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81115
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Max),A,24.25
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,20.88
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.62
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.5
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.12
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9837
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97128
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9841
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Min),A,50.38
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Max),A,34.88
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,71.5
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,105.75
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.75
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,164.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,214.25
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,159.5
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,191.12
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,175.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,236.62
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.07
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.69
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.19
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96579
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97946
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97882
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (Max),A,46.25
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,32.38
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,67.25
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.62
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,52.75
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96844
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99362
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97449
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Max),A,22.38
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95956
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97934
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Min),A,12.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Max),A,29.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.44
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90939
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87652
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82162
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Max),A,28.88
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98447
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97943
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Min),A,75.12
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Max),A,43.75
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,118.5
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,72.5
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,107.88
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.38
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,166.88
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,213.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.75
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,173.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,227.75
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,200.75
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,264.5
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.62
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.63
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97284
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92624
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98444
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (Max),A,28.75
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,16.25
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,37.12
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,47.75
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.75
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9762
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99414
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97305
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Max),A,32.25
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,15.75
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98367
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97812
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Max),A,71.5
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,41.12
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,100.62
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.69
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90112
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92969
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84323
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Max),A,34.38
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,26.38
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.5
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.25
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.88
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98111
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98328
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Min),A,60.12
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Max),A,31.25
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,71.25
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,108.88
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.75
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,179.5
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,268.5
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,174.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,229.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,194.62
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,250.12
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.88
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.31
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.37
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.25
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97259
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92746
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97986
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (Min),A,11.75
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (Max),A,27.88
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,36.62
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,43.75
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.31
