Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97418
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99368
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96225
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Max),A,30.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98251
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98068
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99359
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Max),A,75.5
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,31.75
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,103.38
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.25
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.69
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9256
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93027
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85464
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Min),A,20.62
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Max),A,29.62
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.88
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.38
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,72.62
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.12
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.25
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.88
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.5
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.88
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97476
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9671
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Min),A,73.38
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Max),A,61.88
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,86.12
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.38
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.12
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,74.5
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,111.88
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.75
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,176.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,251.75
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.38
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,169.5
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,214.75
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.75
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,221.5
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,270.38
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.62
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.63
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98514
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92645
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98495
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (Max),A,31.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,55.5
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.5
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,46.62
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9834
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9939
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96738
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95038
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97629
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99661
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Max),A,40.88
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,23.62
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.94
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.88
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.63
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90567
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89795
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81161
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Min),A,20.62
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Max),A,31.88
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,24.25
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.62
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.5
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.75
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.12
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96515
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97473
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Min),A,86.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Max),A,66.25
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,81.12
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,129.62
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,83.12
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,132.75
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,102.75
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,173.75
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,213.75
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.38
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,167.12
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,225.75
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.38
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,225.88
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,292.38
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.88
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.43
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.93
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.38
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98392
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95724
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97815
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (Max),A,59.88
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,83.38
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.25
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,48.62
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,45.38
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9761
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99451
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97375
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Max),A,24.62
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95978
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9808
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Max),A,37.5
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,17.25
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.37
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89087
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90375
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80645
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Max),A,42.75
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.62
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.12
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96674
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97211
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99548
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Min),A,104.25
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Max),A,82.25
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,86.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,142.62
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.75
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,75.25
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,130.62
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,163.12
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,241.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,176.75
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,229.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.75
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,224.12
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,286.5
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.88
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.37
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.37
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99756
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94333
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9574
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (Min),A,26.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (Max),A,46.12
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,32.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,55.25
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,74.5
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.88
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,51.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9747
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99313
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97711
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Max),A,25.5
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,16.12
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
