Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96384
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97601
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Max),A,43.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.31
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76962
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90045
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73358
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,32.25
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.88
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.5
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,120.88
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.38
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,85.62
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97858
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97479
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97641
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Min),A,60.88
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Max),A,35.75
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,73.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,116.25
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.88
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,195.25
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,260.88
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,167.25
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,240.25
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.25
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,173.12
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,271.25
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.06
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.5
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99686
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92786
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96197
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (Min),A,22.62
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (Max),A,59.38
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,37.5
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,52.5
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,86.75
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.88
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.62
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,40.25
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97888
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99341
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9787
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Max),A,26.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,14.88
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99359
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97098
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Max),A,91.38
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,48.25
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.88
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,114.75
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.12
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.5
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.31
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73947
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85064
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78476
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Min),A,21.88
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Max),A,47.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,30.25
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.88
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.38
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.88
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97937
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97281
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97931
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Min),A,63.25
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Max),A,36.62
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,76.12
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,170.25
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,113.62
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,219.12
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,313.38
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.75
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,151.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,202.62
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,179.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,274.5
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.12
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.31
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.75
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99765
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92331
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96649
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (Max),A,71.75
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,40.12
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,40.25
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,101.25
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.88
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.12
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,50.5
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97742
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99396
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96188
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Max),A,34.25
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,17.88
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99747
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97119
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Min),A,39.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Max),A,90.88
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,76.5
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,67.38
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,120.25
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.5
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.12
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.31
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74383
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80966
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70614
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.75
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.38
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97964
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98215
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98093
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Min),A,62.5
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Max),A,36.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.12
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,80.38
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,180.25
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,133.88
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,229.88
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,333.62
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,160.88
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,228.12
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.62
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,172.12
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,269.25
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.31
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99548
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94058
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95215
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (Max),A,33.62
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,35.62
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,61.5
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.38
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,40.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.25
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97781
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98682
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96893
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Max),A,30.88
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9733
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94995
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Min),A,13.0
