Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Max),A,54.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,79.25
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.19
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.13
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.31
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93188
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91019
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86786
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Max),A,30.62
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.62
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97571
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Min),A,83.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Max),A,59.5
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.88
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,131.88
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.38
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,134.12
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.12
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,73.25
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,123.62
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,190.5
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,280.5
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.12
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,197.88
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,247.88
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.38
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,209.62
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,303.75
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.38
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.19
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99384
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93893
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95645
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (Max),A,41.5
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,20.12
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,27.12
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,68.75
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.62
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.62
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,50.62
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98441
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98199
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97336
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,22.75
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.88
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97153
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94192
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Max),A,46.75
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,27.12
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95889
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95441
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89444
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Max),A,37.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,105.88
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.75
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.88
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98025
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Min),A,97.25
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Max),A,64.25
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,156.88
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.75
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,76.75
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,130.5
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.62
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,74.5
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,127.38
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.75
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,192.25
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,299.75
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,185.25
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,299.12
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.25
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,217.12
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,288.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.31
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.69
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99442
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93405
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96201
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (Max),A,57.25
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,82.88
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.38
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.38
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,42.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.19
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97845
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99033
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97418
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Max),A,32.38
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,18.75
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97568
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96597
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96188
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95856
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8822
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.62
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.38
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,72.62
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.62
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.12
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.88
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.12
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99475
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9696
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Min),A,57.38
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Max),A,43.75
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,115.75
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Min),A,81.12
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Max),A,147.12
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,102.38
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,239.25
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,347.75
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.88
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,192.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,235.12
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.75
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,199.62
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,263.38
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.81
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.5
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98819
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94797
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95392
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (Max),A,28.88
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,13.88
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,48.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.12
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,50.62
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97803
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99274
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96493
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Max),A,29.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98132
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97613
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99377
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Min),A,12.38
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
