Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96268
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95468
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89816
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Min),A,20.62
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Max),A,28.75
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,23.12
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.88
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.75
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.62
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.75
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,87.62
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.88
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98651
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96951
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97913
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Min),A,61.25
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Min),A,76.12
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Max),A,120.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Min),A,198.75
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Max),A,279.62
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.75
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Min),A,177.62
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Max),A,232.88
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.25
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Min),A,173.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Max),A,225.5
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.62
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.69
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.94
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98022
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93237
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95459
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (Max),A,21.75
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,13.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,42.5
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,39.25
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97729
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99548
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96432
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Max),A,48.38
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.75
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97842
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97195
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99432
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Max),A,40.5
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,21.88
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95996
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96524
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91107
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Max),A,31.5
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,24.12
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.62
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.75
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.25
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98782
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Min),A,49.88
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Max),A,32.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.88
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Min),A,72.25
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Max),A,97.38
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.38
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Min),A,196.25
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Max),A,254.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.62
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Min),A,189.88
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Max),A,272.25
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Min),A,179.75
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Max),A,267.5
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.37
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98968
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92782
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95456
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (Max),A,58.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,33.62
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,87.88
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.5
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,32.38
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,43.62
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97992
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99075
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97269
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97586
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97012
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99231
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Min),A,11.5
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Max),A,46.25
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,19.88
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.31
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89825
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9068
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86313
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Max),A,33.38
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,25.12
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.38
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.88
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.25
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98816
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Min),A,56.25
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Max),A,34.75
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,101.75
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.25
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.25
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Min),A,74.75
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Max),A,135.88
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.88
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,193.88
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,279.5
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.38
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,161.38
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,247.12
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.75
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,180.5
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,275.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.25
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.25
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.81
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99835
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93506
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96551
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (Min),A,17.62
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (Max),A,68.62
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,46.75
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,48.25
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,94.75
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.25
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,36.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,48.88
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.25
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.12
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98639
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99277
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97601
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Max),A,34.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,23.25
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98138
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99335
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Min),A,11.12
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.63
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.31
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85367
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88852
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83127
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Min),A,20.38
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Max),A,34.75
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,24.12
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.12
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.88
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
