Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98309
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98193
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99661
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Min),A,85.5
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Max),A,58.5
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.62
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,122.62
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.75
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,74.5
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,123.5
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.38
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,207.12
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,281.88
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,169.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,233.5
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.12
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,201.12
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,274.75
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.12
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.31
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.94
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99448
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94842
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97156
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (Max),A,47.12
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,25.62
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,40.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,67.88
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.88
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,42.12
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.88
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,80.88
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.62
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.13
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98331
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99377
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96942
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Min),A,10.88
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Max),A,36.75
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,22.88
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9819
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98834
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Max),A,44.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.12
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.88
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.44
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8461
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86188
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85058
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Max),A,38.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.38
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.75
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.62
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Min),A,55.5
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Max),A,34.12
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.5
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,73.62
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,110.38
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,198.12
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,265.25
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,184.5
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,236.88
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,192.75
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,295.38
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.62
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.37
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99115
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95221
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97827
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (Max),A,36.62
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,19.12
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,28.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,68.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,40.88
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,33.25
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,60.38
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.38
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98389
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99319
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97064
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Max),A,30.12
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,21.25
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96823
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99387
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Max),A,51.12
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,28.25
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.81
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.19
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.44
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8558
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92602
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85025
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Max),A,49.88
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,29.88
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.62
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.12
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.38
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98483
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Min),A,42.25
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Max),A,27.5
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.12
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,75.38
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,126.38
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,177.75
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,241.62
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,212.5
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,281.75
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,188.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,253.62
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.12
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.75
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98932
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95435
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96982
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (Min),A,11.62
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (Max),A,26.62
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,14.62
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,27.75
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,51.38
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.88
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,42.75
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.25
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,47.12
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97403
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99384
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96603
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Max),A,29.75
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97205
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99506
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Max),A,71.38
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,98.62
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.88
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.06
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.75
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91116
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9527
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82507
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Max),A,53.75
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,34.25
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.38
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,77.12
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,119.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.88
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99088
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97037
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Min),A,42.62
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Max),A,25.88
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
