Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,74.25
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,139.25
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.12
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,195.88
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,242.12
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.75
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,205.38
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,305.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.62
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,169.62
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,228.25
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.62
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.38
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.38
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.13
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99017
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96097
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96103
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (Max),A,24.75
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,14.75
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.25
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,48.75
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,42.62
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.38
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,45.62
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.62
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9765
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99255
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97653
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97613
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99554
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Max),A,45.88
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,23.75
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.38
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.5
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84649
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9487
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81189
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Max),A,64.88
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,38.38
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,77.62
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,125.5
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97964
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96753
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9873
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Min),A,39.12
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Min),A,74.88
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Max),A,135.38
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.88
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,167.25
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,234.75
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,217.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,287.62
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.62
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,187.38
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,231.12
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.88
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.75
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.37
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98956
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93552
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95737
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (Min),A,11.25
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (Max),A,32.5
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,14.5
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,29.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,52.88
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.25
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,38.25
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,27.12
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,52.25
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.88
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98407
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99228
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98151
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Max),A,32.38
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,18.62
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98221
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99536
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99084
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.06
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.94
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87695
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95129
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85135
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Max),A,54.12
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,36.38
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.88
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.75
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,100.38
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98474
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97308
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98291
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Min),A,37.38
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Max),A,25.12
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Min),A,73.38
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Max),A,120.62
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.38
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,189.62
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,243.25
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.62
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,202.62
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,278.5
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.38
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,184.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,261.88
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.94
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99088
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95373
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9762
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (Max),A,64.25
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.25
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,62.38
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.75
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.12
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,52.75
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.88
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,88.25
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.88
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97739
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99237
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96445
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Max),A,31.62
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,19.62
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98065
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99673
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Max),A,41.5
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.94
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86941
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89587
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86554
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Max),A,36.88
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.75
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.25
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.5
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.75
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9779
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97967
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98807
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Min),A,53.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Max),A,29.12
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
