Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Min),A,71.5
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Max),A,146.5
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,176.12
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,240.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.75
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,196.12
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,276.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.38
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,199.25
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,280.75
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.88
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.81
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.75
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.94
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98935
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95798
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98206
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (Min),A,12.12
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (Max),A,54.38
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,30.75
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,27.5
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,48.12
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,47.62
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.88
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,75.5
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.12
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97784
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99185
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97556
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Max),A,25.88
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,17.62
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.88
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96518
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98691
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99298
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Min),A,10.5
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Max),A,32.5
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,16.88
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.44
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.38
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88443
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92206
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87274
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Min),A,19.25
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Max),A,48.38
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,28.75
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.75
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.38
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.25
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98898
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Min),A,76.62
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Max),A,39.12
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.25
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,116.88
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Min),A,77.75
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Max),A,135.5
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.38
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,170.62
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,248.62
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,194.25
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,278.5
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.25
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,212.12
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,309.5
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.25
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99405
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94699
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96396
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (Max),A,54.38
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,28.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,29.12
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,87.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.88
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,41.75
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,27.25
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,54.25
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98221
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99426
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9866
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Max),A,24.75
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,13.88
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.38
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.75
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97848
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98508
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99655
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Min),A,10.75
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Max),A,47.25
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,74.38
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86377
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86413
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88324
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Min),A,18.88
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Max),A,51.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,33.12
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.62
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.5
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.12
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.25
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99014
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98517
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Min),A,79.12
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Max),A,39.38
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,131.75
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Min),A,71.38
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Max),A,120.12
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,188.62
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,280.5
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.88
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,192.5
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,289.88
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.62
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,187.38
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,301.5
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.62
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.13
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99515
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94714
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97971
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (Max),A,50.88
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,37.75
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,86.62
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.75
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,35.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,27.62
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,62.75
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.88
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98465
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99521
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99344
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Max),A,28.88
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,14.25
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.5
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,72.62
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98569
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97263
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Min),A,13.12
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Max),A,57.5
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.75
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.38
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.94
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83377
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88827
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89102
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Min),A,24.62
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Max),A,59.25
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,38.75
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.25
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.88
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98968
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99545
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Min),A,66.12
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Max),A,37.12
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.75
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,125.38
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.38
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,74.75
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,149.12
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.38
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,199.12
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,275.88
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.88
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,180.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,256.38
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.38
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,234.75
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,349.25
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.12
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.81
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
