Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.63
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99362
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94376
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98151
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (Max),A,43.88
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,21.75
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.75
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,63.5
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.88
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,33.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,37.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,64.25
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.75
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98102
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99585
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98932
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Min),A,10.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Max),A,31.12
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,73.25
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97839
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96823
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Min),A,19.62
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Max),A,52.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,35.75
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.75
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.75
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.19
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82861
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8894
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89432
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Max),A,55.5
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,93.75
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99548
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98218
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99503
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Min),A,63.12
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Max),A,39.5
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.75
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.12
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,128.12
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,81.5
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,162.38
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.25
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,201.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,277.12
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.75
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,187.5
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,247.88
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.38
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,253.88
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,347.12
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.81
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.5
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99185
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94958
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98709
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (Min),A,12.75
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (Max),A,51.88
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,75.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,36.88
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.88
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,31.75
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,69.75
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.75
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.25
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97781
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99551
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99533
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Max),A,36.5
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,14.38
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,77.12
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96533
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97379
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Max),A,51.75
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.88
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.12
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86172
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88153
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84192
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Max),A,45.25
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,25.25
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Min),A,59.88
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Max),A,38.38
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,115.5
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,73.25
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,147.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,214.12
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,272.75
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.88
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,193.62
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,261.88
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,215.62
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,329.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.38
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.25
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.75
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99359
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94699
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98032
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,32.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,71.5
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.75
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,39.75
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,33.25
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,66.75
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98102
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99588
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99722
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,69.88
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,85.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95624
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97613
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99374
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Max),A,35.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,23.62
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.94
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.38
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88476
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8797
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88321
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Max),A,56.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,35.38
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.88
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,93.25
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.12
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,102.12
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.12
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Min),A,77.12
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Max),A,43.38
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,114.38
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.62
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,72.62
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,101.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,215.88
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,289.25
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.75
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,214.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,294.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.75
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,223.12
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,292.38
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.38
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.63
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99283
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97198
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9856
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (Max),A,29.38
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,18.38
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,36.5
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,76.38
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.25
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,32.88
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,53.38
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,35.12
