Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,62.25
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.25
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98004
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99503
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99643
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Max),A,41.12
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,68.38
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9667
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96362
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Max),A,50.75
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,78.38
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.81
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.19
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91623
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88394
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86789
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Max),A,44.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,31.12
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.38
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.12
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99695
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98703
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9841
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Min),A,83.12
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Max),A,45.62
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,121.75
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.75
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,76.12
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,117.88
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,219.5
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,317.62
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.38
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,207.25
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,278.12
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.88
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,212.38
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,280.12
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.5
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.56
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98688
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96936
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99051
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (Max),A,53.75
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,49.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,31.88
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,55.88
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,37.62
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,82.38
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.75
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.5
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9812
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99469
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99542
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Max),A,49.38
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,72.88
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.12
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96637
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95843
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Max),A,34.75
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.69
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.13
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89084
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87988
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88595
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Min),A,18.88
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Max),A,50.62
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,29.75
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.62
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,99.75
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.88
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99811
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97327
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Min),A,76.25
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Max),A,50.5
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,81.25
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,123.25
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Min),A,63.62
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Max),A,108.75
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.88
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Min),A,219.62
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Max),A,288.38
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.12
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Min),A,180.62
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Max),A,253.88
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.25
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Min),A,200.25
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Max),A,287.25
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.25
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.75
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.25
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99426
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96582
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99686
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (Min),A,29.88
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (Max),A,66.75
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,44.5
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.75
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,64.25
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.62
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,31.75
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,46.12
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,71.75
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,93.12
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.88
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.75
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99066
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99045
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99399
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Max),A,27.5
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,15.62
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,79.5
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94974
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95367
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99414
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Min),A,11.38
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Max),A,44.12
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,27.88
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9527
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93027
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9248
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Max),A,34.62
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Min),A,67.75
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Max),A,38.75
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.88
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.88
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Min),A,67.38
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Max),A,114.12
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.12
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Min),A,196.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Max),A,265.12
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Min),A,184.12
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Max),A,271.25
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Min),A,235.25
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Max),A,337.62
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.69
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.06
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98871
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97696
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99722
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (Min),A,33.88
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (Max),A,77.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,48.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,56.88
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.25
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,36.25
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,52.62
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.25
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,71.5
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,106.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.75
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.87
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99301
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98853
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99557
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Max),A,23.5
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,13.88
