Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,73.25
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,71.38
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95666
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9794
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99704
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Min),A,12.88
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Max),A,44.88
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,29.38
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.88
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96042
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91601
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93539
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Max),A,32.75
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.62
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.25
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.25
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97867
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98727
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Min),A,73.12
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Max),A,40.88
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,113.62
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Min),A,76.75
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Max),A,170.12
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.25
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Min),A,171.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Max),A,260.5
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.12
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Min),A,189.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Max),A,282.62
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.25
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Min),A,259.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Max),A,356.75
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.88
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.25
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.94
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98895
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97037
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99567
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (Min),A,13.25
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (Max),A,88.62
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,50.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,65.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.75
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,36.62
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,51.12
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,40.25
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,111.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.38
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.62
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99365
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99545
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99658
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Min),A,7.5
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Max),A,25.25
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.12
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,76.88
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97583
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94882
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99579
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Max),A,40.12
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,26.25
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94339
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88894
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92258
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Max),A,29.5
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.5
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.75
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.62
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97021
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97754
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99615
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Min),A,70.12
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Max),A,45.12
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.62
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Min),A,74.75
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Max),A,151.5
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.88
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Min),A,176.5
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Max),A,260.62
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.12
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Min),A,179.12
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Max),A,244.88
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Min),A,254.25
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Max),A,344.75
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.75
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.25
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.06
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.12
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98718
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97018
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99048
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (Max),A,44.62
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,42.75
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,37.38
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,55.25
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.25
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,42.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,68.25
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.38
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.38
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9801
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99304
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99463
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Max),A,30.5
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,16.75
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98953
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94846
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99622
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Min),A,11.88
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Max),A,56.38
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,35.25
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.12
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93167
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88156
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92255
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Min),A,14.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Max),A,37.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.25
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97769
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97613
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Min),A,60.62
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Max),A,27.75
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Min),A,64.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Max),A,121.62
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.38
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Min),A,170.12
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Max),A,232.88
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.62
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Min),A,173.38
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Max),A,248.12
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.38
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Min),A,195.12
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Max),A,286.62
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.25
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.94
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.38
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9942
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9711
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99231
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (Max),A,51.5
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,23.5
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.75
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,63.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.25
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,38.12
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,59.62
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.75
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,46.75
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,76.5
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.88
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98175
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99405
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99387
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Min),A,10.62
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Max),A,26.88
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.12
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91345
