Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Min),A,13.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Max),A,57.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,36.25
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.5
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.19
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.56
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94397
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89636
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91843
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Min),A,14.75
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Max),A,37.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,24.25
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.75
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.38
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9776
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98831
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Min),A,54.62
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Max),A,33.88
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.33
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.38
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.19
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,62.5
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,109.25
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.25
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,183.5
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,277.25
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.25
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,180.12
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,243.38
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,189.12
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,277.88
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.38
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.94
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99246
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96924
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99243
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (Max),A,43.88
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,26.75
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,29.25
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,69.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,39.38
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,54.88
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,46.12
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,76.38
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.88
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.62
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97803
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99194
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99649
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Min),A,7.62
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Max),A,39.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,17.12
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.12
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.44
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99341
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92325
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99335
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Min),A,20.75
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Max),A,65.12
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,38.62
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,80.62
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.88
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.44
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84594
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76992
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71838
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Max),A,37.88
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,23.62
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.25
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97354
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97983
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Min),A,38.62
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Max),A,22.38
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.91
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.64
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.8
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.8
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,62.75
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,121.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.62
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,175.75
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,276.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,156.38
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,217.88
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.62
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,181.88
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,233.88
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.38
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.56
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.75
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.31
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99393
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97082
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99167
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (Max),A,36.75
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,22.75
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,33.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,66.25
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.75
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,36.12
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,72.5
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.38
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,42.25
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,78.12
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.25
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.25
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98499
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9928
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99445
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Min),A,7.75
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Max),A,26.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98984
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93292
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99655
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Max),A,45.62
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,33.38
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.94
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.69
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.44
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82916
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76318
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68823
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Max),A,42.88
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.12
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99341
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97299
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97391
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Min),A,35.25
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Max),A,23.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,61.38
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,108.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.25
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,191.12
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,251.5
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.62
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,155.25
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,211.88
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.38
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,176.5
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,221.88
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.31
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.62
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99548
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96667
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99121
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (Max),A,36.62
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,21.12
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,40.5
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,63.38
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,36.5
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,51.25
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.88
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,43.38
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,68.62
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.88
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.38
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98126
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99255
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99545
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Min),A,8.5
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Max),A,26.75
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,14.38
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.75
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99109
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92938
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.991
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Min),A,21.5
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Max),A,60.88
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,38.75
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.75
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.81
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.63
