Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.25
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76703
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67089
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73242
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Max),A,37.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.5
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.12
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98032
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Min),A,38.25
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Max),A,20.88
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,62.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,129.62
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.62
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,179.12
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,251.5
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.38
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,146.62
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,201.25
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.25
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,169.25
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,250.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.62
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.12
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.75
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.5
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99002
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97211
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99091
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (Min),A,14.88
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (Max),A,45.75
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,24.62
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,28.5
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,48.12
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.12
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,37.12
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,57.5
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.62
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,40.75
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,75.88
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.25
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.62
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97726
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99402
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99542
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Min),A,10.38
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Max),A,37.62
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,16.38
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.62
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96909
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95608
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99704
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Max),A,33.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.06
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.75
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.44
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73202
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69216
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74994
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Max),A,33.75
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,18.12
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.75
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98102
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96728
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Min),A,45.75
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Max),A,26.62
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Min),A,57.5
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Max),A,105.62
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.88
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,150.62
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,202.38
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,152.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,209.38
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.62
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,165.75
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,250.75
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99002
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97256
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9877
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (Min),A,15.12
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (Max),A,36.62
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,22.25
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,27.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,53.75
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,36.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,53.38
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,40.75
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,70.38
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.56
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97684
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99368
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99518
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Max),A,37.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,16.25
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.88
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96304
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86642
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99707
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Min),A,19.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Max),A,37.25
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.88
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.37
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.62
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73465
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73111
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69369
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Min),A,12.5
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Max),A,23.62
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,15.88
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9888
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9689
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96078
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Min),A,45.62
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Max),A,27.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Min),A,56.25
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Max),A,85.62
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.75
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,150.12
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,207.25
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.62
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,149.88
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,186.25
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.75
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,163.62
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,242.88
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.88
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.94
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99066
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97379
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98743
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (Max),A,53.75
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,29.62
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,31.62
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,50.88
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.88
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,37.75
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,60.88
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,42.12
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,81.12
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.75
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.25
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99094
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99652
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99524
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Min),A,8.12
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Max),A,33.25
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,13.38
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.38
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,82.62
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,77.25
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.5
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97189
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88336
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Min),A,9.88
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Max),A,33.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.07
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.69
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.19
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73449
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77389
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63827
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Max),A,28.88
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
