Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96628
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97449
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Min),A,38.62
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Max),A,23.75
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,58.62
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,92.88
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.38
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,157.62
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,221.88
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.38
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,145.75
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,212.75
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.12
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,169.25
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,228.62
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.38
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98798
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97452
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98471
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (Min),A,16.88
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (Max),A,50.75
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,29.62
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,59.5
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,38.25
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,58.62
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.12
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,43.88
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,79.62
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.12
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98819
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99585
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99695
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Min),A,8.25
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Max),A,32.5
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,17.38
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,71.5
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.12
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.62
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97897
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86264
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99686
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Min),A,17.38
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Max),A,35.25
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,25.75
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.5
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.81
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.12
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.19
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78491
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75546
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64126
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Min),A,14.38
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Max),A,29.75
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,21.38
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97989
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96912
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98032
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Min),A,42.25
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Max),A,20.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,61.25
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,110.5
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.62
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,137.5
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,226.12
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.62
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,148.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,199.62
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.25
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,185.62
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,257.62
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.56
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99686
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96921
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98654
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (Min),A,18.38
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (Max),A,47.88
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,29.75
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,54.75
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,85.38
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,39.25
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,61.88
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,44.62
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,86.88
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.75
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98779
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99475
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99649
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Min),A,8.88
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Max),A,25.75
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,14.12
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.5
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.62
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.13
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98599
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81671
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Min),A,16.38
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Max),A,36.75
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,26.12
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.5
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.31
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.81
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77981
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70709
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59478
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Min),A,15.75
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Max),A,33.12
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,22.38
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98593
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98093
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Min),A,37.62
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Max),A,21.88
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,58.62
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,108.12
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.38
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,202.62
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,256.88
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.38
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,156.38
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,219.38
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.88
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,178.75
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,266.25
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.38
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.06
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99158
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97494
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99023
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (Min),A,19.12
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (Max),A,55.12
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,34.88
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.75
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,74.5
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,41.5
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,66.62
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.38
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,56.12
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,84.38
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.94
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97549
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99356
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99515
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Min),A,9.38
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Max),A,32.12
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,15.38
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.12
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.25
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98798
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88116
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99622
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Min),A,18.5
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Max),A,41.75
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,27.75
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.5
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.12
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-52.38
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-9.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77432
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64694
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59426
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Min),A,17.88
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Max),A,28.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,22.62
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97427
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931208,Sam Gault Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Min),A,45.88
